ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 00:00,2,0.000,ALERT,214.19,301.17,59.996,1503892803,"201051344000645","219011344069620",0.00,17.80,0,294.56,302.98,0.0,0.0,0.000,827181.0,827181.0,20006,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892805,2402990.00
08/28/2017 00:00,2,0.000,ALERT,213.29,300.57,59.954,1503892803,"274151322000085","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,1029185.4,1029185.4,19901,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892807,2402991.00
08/28/2017 00:00,2,0.000,ALERT,214.64,301.17,59.965,1503892803,"201051344000633","219011344069620",0.00,17.30,0,293.06,302.68,0.0,0.0,0.000,814376.3,814376.3,20058,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892808,2402992.00
08/28/2017 00:00,2,0.000,ALERT,213.74,301.17,59.975,1503892803,"201051344000469","219011344069620",0.00,17.00,0,293.66,302.68,0.0,0.0,0.000,818440.3,818440.3,20023,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892810,2402993.00
08/28/2017 00:00,2,0.000,ALERT,213.74,301.17,59.970,1503892803,"201051344000646","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,812569.9,812569.9,20012,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892812,2402994.00
08/28/2017 00:00,2,0.000,ALERT,213.06,300.57,59.959,1503892803,"274151322000052","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,1072751.7,1072751.7,19896,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892814,2402995.00
08/28/2017 00:00,2,0.000,ALERT,213.96,301.47,59.981,1503892803,"201051344000585","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,826933.3,826933.3,20008,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892816,2402996.00
08/28/2017 00:00,2,0.000,ALERT,213.96,301.77,59.970,1503892803,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,817006.5,817006.5,20054,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503892817,2402997.00
08/28/2017 00:00,2,0.000,ALERT,214.41,302.37,59.991,1503892803,"201051344000582","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,805885.2,805885.2,19997,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503892819,2402998.00
08/28/2017 00:00,2,0.000,ALERT,213.51,301.47,59.986,1503892803,"201051344000955","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,826281.6,826281.6,20021,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892821,2402999.00
08/28/2017 00:00,2,0.000,ALERT,213.06,299.67,59.970,1503892803,"274151322000094","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,887995.6,887995.6,20322,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892823,2403000.00
08/28/2017 00:00,2,0.000,ALERT,213.74,301.77,59.975,1503892803,"201051344000579","219011344069620",0.00,17.50,0,295.46,303.88,0.0,0.0,0.000,836799.3,836799.3,20020,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892825,2403001.00
08/28/2017 00:00,2,0.000,ALERT,213.96,302.07,59.981,1503892803,"201051344000890","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,820402.9,820402.9,20021,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892827,2403002.00
08/28/2017 00:00,2,0.000,ALERT,214.19,301.47,59.970,1503892803,"201051344000438","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,822606.9,822606.9,20005,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503892829,2403003.00
08/28/2017 00:00,2,0.000,ALERT,214.19,300.87,59.981,1503892803,"201051344000417","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,729023.1,729023.1,20052,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892831,2403004.00
08/28/2017 00:00,2,0.000,ALERT,213.06,299.97,59.986,1503892803,"274151322000083","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,1061874.0,1061874.0,19914,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892832,2403005.00
08/28/2017 00:00,2,0.000,ALERT,213.74,300.57,59.981,1503892803,"274151322000076","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,1134011.8,1134011.8,19899,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892834,2403006.00
08/28/2017 00:00,2,0.000,ALERT,213.96,302.07,59.981,1503892803,"201051344000868","219011344069620",0.00,17.50,0,295.16,303.88,0.0,0.0,0.000,816747.2,816747.2,20034,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892836,2403007.00
08/28/2017 00:00,2,0.000,ALERT,213.29,300.87,59.991,1503892803,"274151322000095","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,1123056.9,1123056.9,19928,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892838,2403008.00
08/28/2017 00:00,2,0.000,ALERT,213.74,301.47,59.981,1503892803,"201051344000988","219011344069620",0.00,17.80,0,292.46,302.98,0.0,0.0,0.000,701233.3,701233.3,20005,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892840,2403009.00
08/28/2017 00:00,2,0.000,ALERT,213.96,300.57,59.991,1503892803,"201051344001025","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,823779.0,823779.0,20004,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892842,2403010.00
08/28/2017 00:00,2,0.000,ALERT,213.74,301.47,59.986,1503892803,"201051344000458","219011344069620",0.00,18.30,0,294.86,303.88,0.0,0.0,0.000,827771.6,827771.6,20001,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503892843,2403011.00
08/28/2017 00:00,2,0.000,ALERT,214.41,301.47,59.986,1503892803,"201051344000853","219011344069620",0.00,17.50,0,294.86,303.28,0.0,0.0,0.000,829252.7,829252.7,20032,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892845,2403012.00
08/28/2017 00:00,2,0.000,ALERT,214.41,301.47,59.975,1503892803,"201051344000685","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,822410.3,822410.3,20047,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503892847,2403013.00
08/28/2017 00:00,2,0.000,ALERT,213.96,300.87,60.012,1503892803,"201051344000917","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,819096.6,819096.6,20043,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503892849,2403014.00
08/28/2017 00:00,2,0.000,ALERT,214.19,301.77,59.981,1503892803,"201051344001145","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,827143.2,827143.2,20026,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892851,2403015.00
08/28/2017 00:00,2,0.000,ALERT,213.96,300.57,59.959,1503892803,"201051344000651","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,816166.8,816166.8,20017,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892853,2403016.00
08/28/2017 00:00,2,0.000,ALERT,213.06,300.57,59.970,1503892803,"274151322000088","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,1019149.1,1019149.1,19909,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892854,2403017.00
08/28/2017 00:00,2,0.000,ALERT,213.74,299.67,59.996,1503892803,"274151322000068","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,888957.9,888957.9,20332,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892856,2403018.00
08/28/2017 00:00,2,0.000,ALERT,213.74,301.17,59.944,1503892803,"201051344001135","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,811732.5,811732.5,19978,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892858,2403019.00
08/28/2017 00:00,2,0.000,ALERT,213.74,302.07,59.981,1503892803,"201051344000594","219011344069620",0.00,17.50,0,294.56,303.58,0.0,0.0,0.000,831280.0,831280.0,20013,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892860,2403020.00
08/28/2017 00:00,2,0.000,ALERT,213.96,300.87,59.975,1503892803,"201051344001203","219011344069620",0.00,17.50,0,298.47,304.78,0.0,0.0,0.000,821848.3,821848.3,20046,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892862,2403021.00
08/28/2017 00:00,2,0.000,ALERT,213.06,300.27,59.970,1503892803,"274151322000054","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,1034744.6,1034744.6,19881,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892864,2403022.00
08/28/2017 00:00,2,0.000,ALERT,213.96,300.87,59.996,1503892803,"201051344000867","219011344069620",0.00,18.00,0,294.56,303.58,0.0,0.0,0.000,815451.5,815451.5,20045,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892865,2403023.00
08/28/2017 00:00,2,0.000,ALERT,213.96,301.17,59.965,1503892803,"201051344001093","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,819099.7,819099.7,20050,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892867,2403024.00
08/28/2017 00:00,2,0.000,ALERT,213.74,301.47,59.954,1503892803,"201051344000900","219011344069620",0.00,17.50,0,294.56,302.98,0.0,0.0,0.000,837535.3,837535.3,20050,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892869,2403025.00
08/28/2017 00:00,2,0.000,ALERT,213.96,300.87,59.944,1503892803,"201051344000648","219011344069620",0.00,17.30,0,294.26,303.28,0.0,0.0,0.000,823688.2,823688.2,20017,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892871,2403026.00
08/28/2017 00:00,2,0.000,ALERT,213.96,301.77,60.007,1503892803,"201051344000569","219011344069620",0.00,17.80,0,295.46,303.88,0.0,0.0,0.000,839074.9,839074.9,19989,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503892872,2403027.00
08/28/2017 00:00,2,0.000,ALERT,213.74,301.47,59.965,1503892803,"201051344000983","219011344069620",0.00,17.80,0,295.16,303.58,0.0,0.0,0.000,830012.8,830012.8,20021,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503892874,2403028.00
08/28/2017 00:00,2,0.000,ALERT,213.74,301.17,59.949,1503892803,"201051344001158","219011344069620",0.00,17.30,0,293.96,302.68,0.0,0.0,0.000,813690.4,813690.4,20027,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503892876,2403029.00
08/28/2017 00:00,2,0.000,ALERT,214.19,301.47,60.007,1503892803,"201051344000576","219011344069620",0.00,17.50,0,294.86,303.28,0.0,0.0,0.000,828281.1,828281.1,20042,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892878,2403030.00
08/28/2017 00:00,2,0.000,ALERT,213.29,300.27,59.954,1503892803,"274151322000087","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,1010350.3,1010350.3,20147,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503892880,2403031.00
08/28/2017 00:15,2,0.000,ALERT,213.96,300.87,59.991,1503893704,"201051344000645","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,827181.0,827181.0,20008,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893706,2403032.00
08/28/2017 00:15,2,0.000,ALERT,213.06,299.67,59.981,1503893704,"274151322000085","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,1029185.4,1029185.4,19903,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893708,2403033.00
08/28/2017 00:15,2,0.000,ALERT,214.19,300.87,59.965,1503893704,"201051344000633","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,814376.3,814376.3,20060,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893709,2403034.00
08/28/2017 00:15,2,0.000,ALERT,213.74,301.17,59.981,1503893704,"201051344000469","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,818440.3,818440.3,20025,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503893711,2403035.00
08/28/2017 00:15,2,0.000,ALERT,212.83,299.97,59.991,1503893704,"201051344000646","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,812569.9,812569.9,20014,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503893713,2403036.00
08/28/2017 00:15,2,0.000,ALERT,212.83,299.97,60.018,1503893704,"274151322000052","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,1072751.7,1072751.7,19898,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893715,2403037.00
08/28/2017 00:15,2,0.000,ALERT,213.29,300.57,59.959,1503893704,"201051344000585","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,826933.3,826933.3,20010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893717,2403038.00
08/28/2017 00:15,2,0.000,ALERT,213.29,300.87,59.949,1503893704,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,817006.5,817006.5,20056,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893718,2403039.00
08/28/2017 00:15,2,0.000,ALERT,213.74,301.17,59.991,1503893704,"201051344000582","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,805885.2,805885.2,19999,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893720,2403040.00
08/28/2017 00:15,2,0.000,ALERT,212.83,300.27,59.996,1503893704,"201051344000955","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,826281.6,826281.6,20023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893722,2403041.00
08/28/2017 00:15,2,0.000,ALERT,211.93,297.87,59.986,1503893704,"274151322000094","219011344069620",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,887995.6,887995.6,20324,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893724,2403042.00
08/28/2017 00:15,2,0.000,ALERT,213.06,301.17,59.991,1503893704,"201051344000579","219011344069620",0.00,17.50,0,298.47,304.18,0.0,0.0,0.000,836799.3,836799.3,20022,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893726,2403043.00
08/28/2017 00:15,2,0.000,ALERT,212.61,300.27,60.018,1503893704,"201051344000890","219011344069620",0.00,17.80,0,297.87,304.18,0.0,0.0,0.000,820402.9,820402.9,20023,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893727,2403044.00
08/28/2017 00:15,2,0.000,ALERT,213.29,300.27,59.991,1503893704,"201051344000438","219011344069620",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,822606.9,822606.9,20007,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893729,2403045.00
08/28/2017 00:15,2,0.000,ALERT,213.29,299.67,59.991,1503893704,"201051344000417","219011344069620",0.00,17.80,0,296.66,302.37,0.0,0.0,0.000,729023.1,729023.1,20054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893731,2403046.00
08/28/2017 00:15,2,0.000,ALERT,213.06,300.27,59.986,1503893704,"274151322000083","219011344069620",0.00,18.30,0,297.26,302.98,0.0,0.0,0.000,1061874.0,1061874.0,19916,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503893733,2403047.00
08/28/2017 00:15,2,0.000,ALERT,213.74,300.27,59.986,1503893704,"274151322000076","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,1134011.8,1134011.8,19901,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893735,2403048.00
08/28/2017 00:15,2,0.000,ALERT,213.51,301.77,59.986,1503893704,"201051344000868","219011344069620",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,816747.2,816747.2,20036,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893737,2403049.00
08/28/2017 00:15,2,0.000,ALERT,213.06,301.17,59.970,1503893704,"274151322000095","219011344069620",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,1123056.9,1123056.9,19930,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893738,2403050.00
08/28/2017 00:15,2,0.000,ALERT,213.74,301.47,59.991,1503893704,"201051344000988","219011344069620",0.00,17.50,0,295.76,302.98,0.0,0.0,0.000,701233.3,701233.3,20007,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893740,2403051.00
08/28/2017 00:15,2,0.000,ALERT,213.06,299.67,59.986,1503893704,"201051344001025","219011344069620",0.00,17.30,0,296.66,303.28,0.0,0.0,0.000,823779.0,823779.0,20006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893742,2403052.00
08/28/2017 00:15,2,0.000,ALERT,213.74,301.77,59.996,1503893704,"201051344000458","219011344069620",0.00,18.30,0,298.17,304.48,0.0,0.0,0.000,827771.6,827771.6,20003,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503893744,2403053.00
08/28/2017 00:15,2,0.000,ALERT,214.41,301.47,59.991,1503893704,"201051344000853","219011344069620",0.00,17.30,0,297.87,303.88,0.0,0.0,0.000,829252.7,829252.7,20034,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893746,2403054.00
08/28/2017 00:15,2,0.000,ALERT,213.74,300.57,59.986,1503893704,"201051344000685","219011344069620",0.00,17.50,0,296.96,302.98,0.0,0.0,0.000,822410.3,822410.3,20049,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893748,2403055.00
08/28/2017 00:15,2,0.000,ALERT,213.51,299.97,59.981,1503893704,"201051344000917","219011344069620",0.00,18.30,0,295.76,302.07,0.0,0.0,0.000,819096.6,819096.6,20045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893749,2403056.00
08/28/2017 00:15,2,0.000,ALERT,213.74,300.87,59.986,1503893704,"201051344001145","219011344069620",0.00,17.50,0,297.57,303.58,0.0,0.0,0.000,827143.2,827143.2,20028,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893751,2403057.00
08/28/2017 00:15,2,0.000,ALERT,213.51,299.97,59.991,1503893704,"201051344000651","219011344069620",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,816166.8,816166.8,20019,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893753,2403058.00
08/28/2017 00:15,2,0.000,ALERT,212.83,300.27,59.981,1503893704,"274151322000088","219011344069620",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,1019149.1,1019149.1,19911,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893755,2403059.00
08/28/2017 00:15,2,0.000,ALERT,213.74,299.67,59.954,1503893704,"274151322000068","219011344069620",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,888957.9,888957.9,20334,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893757,2403060.00
08/28/2017 00:15,2,0.000,ALERT,213.06,300.27,59.991,1503893704,"201051344001135","219011344069620",0.00,17.50,0,297.26,303.28,0.0,0.0,0.000,811732.5,811732.5,19980,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893758,2403061.00
08/28/2017 00:15,2,0.000,ALERT,213.51,302.37,59.986,1503893704,"201051344000594","219011344069620",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,831280.0,831280.0,20015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893760,2403062.00
08/28/2017 00:15,2,0.000,ALERT,213.51,300.27,59.986,1503893704,"201051344001203","219011344069620",0.00,17.50,0,296.96,304.48,0.0,0.0,0.000,821848.3,821848.3,20048,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503893762,2403063.00
08/28/2017 00:15,2,0.000,ALERT,213.06,300.27,59.981,1503893704,"274151322000054","219011344069620",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,1034744.6,1034744.6,19883,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893764,2403064.00
08/28/2017 00:15,2,0.000,ALERT,213.96,301.47,59.986,1503893704,"201051344000867","219011344069620",0.00,18.00,0,297.87,304.18,0.0,0.0,0.000,815451.5,815451.5,20047,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503893766,2403065.00
08/28/2017 00:15,2,0.000,ALERT,213.29,300.27,59.981,1503893704,"201051344001093","219011344069620",0.00,18.00,0,296.96,302.68,0.0,0.0,0.000,819099.7,819099.7,20052,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893767,2403066.00
08/28/2017 00:15,2,0.000,ALERT,213.74,301.77,59.986,1503893704,"201051344000900","219011344069620",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,837535.3,837535.3,20052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893769,2403067.00
08/28/2017 00:15,2,0.000,ALERT,213.96,300.87,59.981,1503893704,"201051344000648","219011344069620",0.00,17.00,0,297.26,303.88,0.0,0.0,0.000,823688.2,823688.2,20019,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503893771,2403068.00
08/28/2017 00:15,2,0.000,ALERT,213.74,302.07,60.028,1503893704,"201051344000569","219011344069620",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,839074.9,839074.9,19991,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893773,2403069.00
08/28/2017 00:15,2,0.000,ALERT,213.74,301.77,59.981,1503893704,"201051344000983","219011344069620",0.00,17.80,0,298.17,304.18,0.0,0.0,0.000,830012.8,830012.8,20023,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893774,2403070.00
08/28/2017 00:15,2,0.000,ALERT,213.74,301.17,60.012,1503893704,"201051344001158","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,813690.4,813690.4,20029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893776,2403071.00
08/28/2017 00:15,2,0.000,ALERT,214.19,301.77,59.944,1503893704,"201051344000576","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,828281.1,828281.1,20044,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893778,2403072.00
08/28/2017 00:15,2,0.000,ALERT,213.29,299.97,59.965,1503893704,"274151322000087","219011344069620",0.00,19.30,0,296.06,302.07,0.0,0.0,0.000,1010350.3,1010350.3,20149,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503893780,2403073.00
08/28/2017 00:30,2,0.000,ALERT,214.41,301.47,59.954,1503894603,"201051344000645","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,827181.0,827181.0,20010,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894606,2403074.00
08/28/2017 00:30,2,0.000,ALERT,213.51,299.67,59.954,1503894603,"274151322000085","219011344069620",0.00,18.70,0,296.66,301.77,0.0,0.0,0.000,1029185.4,1029185.4,19905,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894608,2403075.00
08/28/2017 00:30,2,0.000,ALERT,214.41,301.17,59.959,1503894603,"201051344000633","219011344069620",0.00,17.30,0,296.06,302.37,0.0,0.0,0.000,814376.3,814376.3,20062,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894609,2403076.00
08/28/2017 00:30,2,0.000,ALERT,213.96,301.47,59.965,1503894603,"201051344000469","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,818440.3,818440.3,20027,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894611,2403077.00
08/28/2017 00:30,2,0.000,ALERT,213.06,299.67,59.959,1503894603,"201051344000646","219011344069620",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,812569.9,812569.9,20016,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894613,2403078.00
08/28/2017 00:30,2,0.000,ALERT,213.06,300.87,59.959,1503894603,"274151322000052","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,1072751.7,1072751.7,19900,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894615,2403079.00
08/28/2017 00:30,2,0.000,ALERT,213.29,299.97,59.922,1503894603,"201051344000585","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,826933.3,826933.3,20012,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894617,2403080.00
08/28/2017 00:30,2,0.000,ALERT,213.51,300.57,59.965,1503894603,"201051344001230","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,817006.5,817006.5,20058,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894618,2403081.00
08/28/2017 00:30,2,0.000,ALERT,213.96,301.17,59.965,1503894603,"201051344000582","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,805885.2,805885.2,20001,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894620,2403082.00
08/28/2017 00:30,2,0.000,ALERT,213.06,300.57,59.959,1503894603,"201051344000955","219011344069620",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,826281.6,826281.6,20025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894622,2403083.00
08/28/2017 00:30,2,0.000,ALERT,213.51,299.67,59.959,1503894603,"274151322000094","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,887995.6,887995.6,20326,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894624,2403084.00
08/28/2017 00:30,2,0.000,ALERT,213.74,302.07,59.970,1503894603,"201051344000579","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,836799.3,836799.3,20024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894625,2403085.00
08/28/2017 00:30,2,0.000,ALERT,213.51,300.87,59.965,1503894603,"201051344000890","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,820402.9,820402.9,20025,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894627,2403086.00
08/28/2017 00:30,2,0.000,ALERT,213.74,300.57,59.965,1503894603,"201051344000438","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,822606.9,822606.9,20009,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894629,2403087.00
08/28/2017 00:30,2,0.000,ALERT,213.74,299.97,59.965,1503894603,"201051344000417","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,729023.1,729023.1,20056,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894631,2403088.00
08/28/2017 00:30,2,0.000,ALERT,213.29,300.57,59.959,1503894603,"274151322000083","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,1061874.0,1061874.0,19918,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894633,2403089.00
08/28/2017 00:30,2,0.000,ALERT,213.74,299.97,59.959,1503894603,"274151322000076","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1134011.8,1134011.8,19903,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894635,2403090.00
08/28/2017 00:30,2,0.000,ALERT,213.51,302.07,59.970,1503894603,"201051344000868","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,816747.2,816747.2,20038,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894637,2403091.00
08/28/2017 00:30,2,0.000,ALERT,213.06,300.87,59.959,1503894603,"274151322000095","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,1123056.9,1123056.9,19932,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894638,2403092.00
08/28/2017 00:30,2,0.000,ALERT,213.74,301.47,59.970,1503894603,"201051344000988","219011344069620",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,701233.3,701233.3,20009,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894640,2403093.00
08/28/2017 00:30,2,0.000,ALERT,213.29,299.67,59.938,1503894603,"201051344001025","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,823779.0,823779.0,20008,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894642,2403094.00
08/28/2017 00:30,2,0.000,ALERT,213.74,301.47,59.970,1503894603,"201051344000458","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,827771.6,827771.6,20005,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894644,2403095.00
08/28/2017 00:30,2,0.000,ALERT,214.19,301.17,59.965,1503894603,"201051344000853","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,829252.7,829252.7,20036,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894646,2403096.00
08/28/2017 00:30,2,0.000,ALERT,213.96,300.27,59.981,1503894603,"201051344000685","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,822410.3,822410.3,20051,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894647,2403097.00
08/28/2017 00:30,2,0.000,ALERT,213.51,299.67,59.981,1503894603,"201051344000917","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,819096.6,819096.6,20047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894649,2403098.00
08/28/2017 00:30,2,0.000,ALERT,213.74,300.57,59.975,1503894603,"201051344001145","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,827143.2,827143.2,20030,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894651,2403099.00
08/28/2017 00:30,2,0.000,ALERT,213.51,299.37,59.986,1503894603,"201051344000651","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,816166.8,816166.8,20021,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894653,2403100.00
08/28/2017 00:30,2,0.000,ALERT,212.61,299.37,59.981,1503894603,"274151322000088","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,1019149.1,1019149.1,19913,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894654,2403101.00
08/28/2017 00:30,2,0.000,ALERT,213.74,299.07,59.981,1503894603,"274151322000068","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,888957.9,888957.9,20336,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894657,2403102.00
08/28/2017 00:30,2,0.000,ALERT,213.06,299.97,59.981,1503894603,"201051344001135","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,811732.5,811732.5,19982,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894658,2403103.00
08/28/2017 00:30,2,0.000,ALERT,213.74,302.37,59.996,1503894603,"201051344000594","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,831280.0,831280.0,20017,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894660,2403104.00
08/28/2017 00:30,2,0.000,ALERT,213.51,299.97,59.991,1503894603,"201051344001203","219011344069620",0.00,17.50,0,297.57,303.58,0.0,0.0,0.000,821848.3,821848.3,20050,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894662,2403105.00
08/28/2017 00:30,2,0.000,ALERT,213.06,299.97,59.986,1503894603,"274151322000054","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,1034744.6,1034744.6,19885,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894664,2403106.00
08/28/2017 00:30,2,0.000,ALERT,213.96,301.47,59.986,1503894603,"201051344000867","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,815451.5,815451.5,20049,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894666,2403107.00
08/28/2017 00:30,2,0.000,ALERT,213.51,300.27,59.986,1503894603,"201051344001093","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,819099.7,819099.7,20054,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894668,2403108.00
08/28/2017 00:30,2,0.000,ALERT,213.74,301.47,59.991,1503894603,"201051344000900","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,837535.3,837535.3,20054,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894670,2403109.00
08/28/2017 00:30,2,0.000,ALERT,213.96,300.87,60.023,1503894603,"201051344000648","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,823688.2,823688.2,20021,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894671,2403110.00
08/28/2017 00:30,2,0.000,ALERT,213.96,302.07,59.954,1503894603,"201051344000569","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,839074.9,839074.9,19993,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894673,2403111.00
08/28/2017 00:30,2,0.000,ALERT,213.74,301.47,59.991,1503894603,"201051344000983","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,830012.8,830012.8,20025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503894675,2403112.00
08/28/2017 00:30,2,0.000,ALERT,213.74,301.17,59.991,1503894603,"201051344001158","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,813690.4,813690.4,20031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894677,2403113.00
08/28/2017 00:30,2,0.000,ALERT,214.19,301.77,59.970,1503894603,"201051344000576","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,828281.1,828281.1,20046,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894679,2403114.00
08/28/2017 00:30,2,0.000,ALERT,213.06,299.37,59.981,1503894603,"274151322000087","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1010350.3,1010350.3,20151,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503894680,2403115.00
08/28/2017 00:45,2,0.000,ALERT,213.74,300.87,59.981,1503895504,"201051344000645","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,827181.0,827181.0,20012,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895506,2403116.00
08/28/2017 00:45,2,0.000,ALERT,213.06,299.37,59.949,1503895504,"274151322000085","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1029185.4,1029185.4,19907,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503895507,2403117.00
08/28/2017 00:45,2,0.000,ALERT,213.96,300.57,59.986,1503895504,"201051344000633","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,814376.3,814376.3,20064,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895509,2403118.00
08/28/2017 00:45,2,0.000,ALERT,213.29,300.57,59.975,1503895504,"201051344000469","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,818440.3,818440.3,20029,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503895511,2403119.00
08/28/2017 00:45,2,0.000,ALERT,212.83,299.67,59.975,1503895504,"201051344000646","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,812569.9,812569.9,20018,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895513,2403120.00
08/28/2017 00:45,2,0.000,ALERT,212.38,300.27,59.970,1503895504,"274151322000052","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1072751.7,1072751.7,19902,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895515,2403121.00
08/28/2017 00:45,2,0.000,ALERT,213.29,300.27,59.981,1503895504,"201051344000585","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,826933.3,826933.3,20014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895516,2403122.00
08/28/2017 00:45,2,0.000,ALERT,213.29,300.27,59.975,1503895504,"201051344001230","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,817006.5,817006.5,20060,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895518,2403123.00
08/28/2017 00:45,2,0.000,ALERT,213.74,300.87,59.970,1503895504,"201051344000582","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,805885.2,805885.2,20003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895520,2403124.00
08/28/2017 00:45,2,0.000,ALERT,212.83,299.97,59.970,1503895504,"201051344000955","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,826281.6,826281.6,20027,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895522,2403125.00
08/28/2017 00:45,2,0.000,ALERT,212.83,299.07,59.944,1503895504,"274151322000094","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,887995.6,887995.6,20328,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895524,2403126.00
08/28/2017 00:45,2,0.000,ALERT,213.29,301.47,59.965,1503895504,"201051344000579","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,836799.3,836799.3,20026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895525,2403127.00
08/28/2017 00:45,2,0.000,ALERT,213.06,300.57,59.970,1503895504,"201051344000890","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,820402.9,820402.9,20027,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895527,2403128.00
08/28/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1503895504,"201051344000438","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,822606.9,822606.9,20011,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895529,2403129.00
08/28/2017 00:45,2,0.000,ALERT,213.29,299.67,59.981,1503895504,"201051344000417","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,729023.1,729023.1,20058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503895531,2403130.00
08/28/2017 00:45,2,0.000,ALERT,212.83,300.27,59.965,1503895504,"274151322000083","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,1061874.0,1061874.0,19920,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895533,2403131.00
08/28/2017 00:45,2,0.000,ALERT,213.29,299.37,59.954,1503895504,"274151322000076","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1134011.8,1134011.8,19905,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895535,2403132.00
08/28/2017 00:45,2,0.000,ALERT,213.29,301.47,59.975,1503895504,"201051344000868","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,816747.2,816747.2,20040,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895537,2403133.00
