ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 00:45,2,0.000,ALERT,212.83,300.57,59.970,1503895504,"274151322000095","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,1123056.9,1123056.9,19934,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503895538,2403134.00
08/28/2017 00:45,2,0.000,ALERT,213.29,300.87,59.970,1503895504,"201051344000988","219011344069620",0.00,17.50,0,297.26,302.98,0.0,0.0,0.000,701233.3,701233.3,20011,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895540,2403135.00
08/28/2017 00:45,2,0.000,ALERT,213.06,299.37,59.970,1503895504,"201051344001025","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,823779.0,823779.0,20010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503895542,2403136.00
08/28/2017 00:45,2,0.000,ALERT,213.06,300.87,59.970,1503895504,"201051344000458","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,827771.6,827771.6,20007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895544,2403137.00
08/28/2017 00:45,2,0.000,ALERT,213.96,300.87,59.959,1503895504,"201051344000853","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,829252.7,829252.7,20038,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503895546,2403138.00
08/28/2017 00:45,2,0.000,ALERT,213.51,299.97,59.970,1503895504,"201051344000685","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,822410.3,822410.3,20053,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895547,2403139.00
08/28/2017 00:45,2,0.000,ALERT,213.29,299.67,59.970,1503895504,"201051344000917","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,819096.6,819096.6,20049,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895549,2403140.00
08/28/2017 00:45,2,0.000,ALERT,213.51,300.57,59.938,1503895504,"201051344001145","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,827143.2,827143.2,20032,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895551,2403141.00
08/28/2017 00:45,2,0.000,ALERT,213.51,299.37,59.965,1503895504,"201051344000651","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,816166.8,816166.8,20023,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895553,2403142.00
08/28/2017 00:45,2,0.000,ALERT,212.38,299.97,59.965,1503895504,"274151322000088","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1019149.1,1019149.1,19915,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895555,2403143.00
08/28/2017 00:45,2,0.000,ALERT,213.29,299.07,59.959,1503895504,"274151322000068","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,888957.9,888957.9,20338,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503895556,2403144.00
08/28/2017 00:45,2,0.000,ALERT,212.83,299.97,59.975,1503895504,"201051344001135","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,811732.5,811732.5,19984,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895558,2403145.00
08/28/2017 00:45,2,0.000,ALERT,213.06,301.47,59.949,1503895504,"201051344000594","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,831280.0,831280.0,20019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895560,2403146.00
08/28/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1503895504,"201051344001203","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,821848.3,821848.3,20052,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503895562,2403147.00
08/28/2017 00:45,2,0.000,ALERT,212.61,299.67,59.965,1503895504,"274151322000054","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,1034744.6,1034744.6,19887,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895563,2403148.00
08/28/2017 00:45,2,0.000,ALERT,213.51,300.57,59.965,1503895504,"201051344000867","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,815451.5,815451.5,20051,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895565,2403149.00
08/28/2017 00:45,2,0.000,ALERT,213.29,300.27,59.922,1503895504,"201051344001093","219011344069620",0.00,18.00,0,298.17,301.47,0.0,0.0,0.000,819099.7,819099.7,20056,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503895567,2403150.00
08/28/2017 00:45,2,0.000,ALERT,213.29,300.87,59.954,1503895504,"201051344000900","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,837535.3,837535.3,20056,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895569,2403151.00
08/28/2017 00:45,2,0.000,ALERT,213.51,300.27,59.933,1503895504,"201051344000648","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,823688.2,823688.2,20023,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895571,2403152.00
08/28/2017 00:45,2,0.000,ALERT,213.29,301.17,59.922,1503895504,"201051344000569","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,839074.9,839074.9,19995,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895573,2403153.00
08/28/2017 00:45,2,0.000,ALERT,213.29,301.17,59.970,1503895504,"201051344000983","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,830012.8,830012.8,20027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895575,2403154.00
08/28/2017 00:45,2,0.000,ALERT,213.29,300.57,59.965,1503895504,"201051344001158","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,813690.4,813690.4,20033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895577,2403155.00
08/28/2017 00:45,2,0.000,ALERT,213.74,301.17,59.917,1503895504,"201051344000576","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,828281.1,828281.1,20048,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503895578,2403156.00
08/28/2017 00:45,2,0.000,ALERT,212.83,299.07,59.959,1503895504,"274151322000087","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1010350.3,1010350.3,20153,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503895580,2403157.00
08/28/2017 01:00,2,0.000,ALERT,213.96,300.87,59.965,1503896403,"201051344000645","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,827181.0,827181.0,20014,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896405,2403158.00
08/28/2017 01:00,2,0.000,ALERT,213.29,300.27,59.991,1503896403,"274151322000085","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,1029185.4,1029185.4,19909,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503896407,2403159.00
08/28/2017 01:00,2,0.000,ALERT,214.19,300.87,59.954,1503896403,"201051344000633","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,814376.3,814376.3,20066,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896409,2403160.00
08/28/2017 01:00,2,0.000,ALERT,213.74,300.87,59.996,1503896403,"201051344000469","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,818440.3,818440.3,20031,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503896411,2403161.00
08/28/2017 01:00,2,0.000,ALERT,213.06,299.97,60.007,1503896403,"201051344000646","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,812569.9,812569.9,20020,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896412,2403162.00
08/28/2017 01:00,2,0.000,ALERT,212.83,300.27,59.970,1503896403,"274151322000052","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1072751.7,1072751.7,19904,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896414,2403163.00
08/28/2017 01:00,2,0.000,ALERT,213.51,300.57,59.981,1503896403,"201051344000585","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,826933.3,826933.3,20016,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896416,2403164.00
08/28/2017 01:00,2,0.000,ALERT,213.29,300.57,59.933,1503896403,"201051344001230","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,817006.5,817006.5,20062,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896418,2403165.00
08/28/2017 01:00,2,0.000,ALERT,213.74,300.87,59.975,1503896403,"201051344000582","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,805885.2,805885.2,20005,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896420,2403166.00
08/28/2017 01:00,2,0.000,ALERT,212.83,300.27,59.928,1503896403,"201051344000955","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,826281.6,826281.6,20029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896422,2403167.00
08/28/2017 01:00,2,0.000,ALERT,213.29,299.67,59.975,1503896403,"274151322000094","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,887995.6,887995.6,20330,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896423,2403168.00
08/28/2017 01:00,2,0.000,ALERT,213.74,302.07,59.981,1503896403,"201051344000579","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,836799.3,836799.3,20028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896425,2403169.00
08/28/2017 01:00,2,0.000,ALERT,213.29,300.87,59.970,1503896403,"201051344000890","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,820402.9,820402.9,20029,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896427,2403170.00
08/28/2017 01:00,2,0.000,ALERT,213.29,299.67,59.975,1503896403,"201051344000438","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,822606.9,822606.9,20013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503896429,2403171.00
08/28/2017 01:00,2,0.000,ALERT,213.51,299.67,60.012,1503896403,"201051344000417","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,729023.1,729023.1,20060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896430,2403172.00
08/28/2017 01:00,2,0.000,ALERT,213.51,300.87,59.981,1503896403,"274151322000083","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,1061874.0,1061874.0,19922,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503896432,2403173.00
08/28/2017 01:00,2,0.000,ALERT,213.96,300.87,59.975,1503896403,"274151322000076","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,1134011.8,1134011.8,19907,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896434,2403174.00
08/28/2017 01:00,2,0.000,ALERT,213.51,302.07,59.986,1503896403,"201051344000868","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,816747.2,816747.2,20042,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896436,2403175.00
08/28/2017 01:00,2,0.000,ALERT,213.29,301.17,59.986,1503896403,"274151322000095","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,1123056.9,1123056.9,19936,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896438,2403176.00
08/28/2017 01:00,2,0.000,ALERT,213.51,301.17,59.970,1503896403,"201051344000988","219011344069620",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,701233.3,701233.3,20013,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896440,2403177.00
08/28/2017 01:00,2,0.000,ALERT,213.06,299.37,59.986,1503896403,"201051344001025","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,823779.0,823779.0,20012,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896442,2403178.00
08/28/2017 01:00,2,0.000,ALERT,213.51,301.47,59.986,1503896403,"201051344000458","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,827771.6,827771.6,20009,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896443,2403179.00
08/28/2017 01:00,2,0.000,ALERT,214.19,301.17,59.996,1503896403,"201051344000853","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,829252.7,829252.7,20040,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896445,2403180.00
08/28/2017 01:00,2,0.000,ALERT,213.74,299.97,59.996,1503896403,"201051344000685","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,822410.3,822410.3,20055,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896447,2403181.00
08/28/2017 01:00,2,0.000,ALERT,213.29,299.37,59.986,1503896403,"201051344000917","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,819096.6,819096.6,20051,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503896449,2403182.00
08/28/2017 01:00,2,0.000,ALERT,213.74,300.57,59.996,1503896403,"201051344001145","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,827143.2,827143.2,20034,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896451,2403183.00
08/28/2017 01:00,2,0.000,ALERT,213.51,299.37,59.996,1503896403,"201051344000651","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,816166.8,816166.8,20025,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896453,2403184.00
08/28/2017 01:00,2,0.000,ALERT,212.61,299.67,59.996,1503896403,"274151322000088","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1019149.1,1019149.1,19917,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503896455,2403185.00
08/28/2017 01:00,2,0.000,ALERT,213.74,299.37,59.986,1503896403,"274151322000068","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,888957.9,888957.9,20340,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896456,2403186.00
08/28/2017 01:00,2,0.000,ALERT,213.06,299.97,59.954,1503896403,"201051344001135","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,811732.5,811732.5,19986,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896458,2403187.00
08/28/2017 01:00,2,0.000,ALERT,213.51,302.07,59.991,1503896403,"201051344000594","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,831280.0,831280.0,20021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503896460,2403188.00
08/28/2017 01:00,2,0.000,ALERT,213.51,299.97,59.981,1503896403,"201051344001203","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,821848.3,821848.3,20054,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896462,2403189.00
08/28/2017 01:00,2,0.000,ALERT,213.06,299.97,59.981,1503896403,"274151322000054","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1034744.6,1034744.6,19889,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896464,2403190.00
08/28/2017 01:00,2,0.000,ALERT,213.74,300.87,59.986,1503896403,"201051344000867","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,815451.5,815451.5,20053,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896465,2403191.00
08/28/2017 01:00,2,0.000,ALERT,213.51,300.27,59.986,1503896403,"201051344001093","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,819099.7,819099.7,20058,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896467,2403192.00
08/28/2017 01:00,2,0.000,ALERT,213.51,301.17,59.986,1503896403,"201051344000900","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,837535.3,837535.3,20058,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896469,2403193.00
08/28/2017 01:00,2,0.000,ALERT,213.74,300.87,59.944,1503896403,"201051344000648","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,823688.2,823688.2,20025,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896471,2403194.00
08/28/2017 01:00,2,0.000,ALERT,213.51,302.07,59.959,1503896403,"201051344000569","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,839074.9,839074.9,19997,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896473,2403195.00
08/28/2017 01:00,2,0.000,ALERT,213.51,301.47,59.970,1503896403,"201051344000983","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,830012.8,830012.8,20029,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503896474,2403196.00
08/28/2017 01:00,2,0.000,ALERT,213.51,300.87,59.975,1503896403,"201051344001158","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,813690.4,813690.4,20035,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503896476,2403197.00
08/28/2017 01:00,2,0.000,ALERT,213.96,301.77,59.975,1503896403,"201051344000576","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,828281.1,828281.1,20050,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896478,2403198.00
08/28/2017 01:00,2,0.000,ALERT,213.29,299.37,59.970,1503896403,"274151322000087","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,1010350.3,1010350.3,20155,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503896480,2403199.00
08/28/2017 01:15,2,0.000,ALERT,213.96,301.17,59.981,1503897303,"201051344000645","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,827181.0,827181.0,20016,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897305,2403200.00
08/28/2017 01:15,2,0.000,ALERT,213.29,299.97,59.981,1503897303,"274151322000085","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1029185.4,1029185.4,19911,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897307,2403201.00
08/28/2017 01:15,2,0.000,ALERT,214.19,300.87,59.970,1503897303,"201051344000633","219011344069620",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,814376.3,814376.3,20068,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897309,2403202.00
08/28/2017 01:15,2,0.000,ALERT,213.74,301.47,59.986,1503897303,"201051344000469","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,818440.3,818440.3,20033,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897310,2403203.00
08/28/2017 01:15,2,0.000,ALERT,213.06,300.27,59.991,1503897303,"201051344000646","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,812569.9,812569.9,20022,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897312,2403204.00
08/28/2017 01:15,2,0.000,ALERT,212.83,299.97,59.986,1503897303,"274151322000052","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1072751.7,1072751.7,19906,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897314,2403205.00
08/28/2017 01:15,2,0.000,ALERT,213.51,300.57,59.991,1503897303,"201051344000585","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,826933.3,826933.3,20018,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897316,2403206.00
08/28/2017 01:15,2,0.000,ALERT,213.29,300.87,59.986,1503897303,"201051344001230","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,817006.5,817006.5,20064,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897317,2403207.00
08/28/2017 01:15,2,0.000,ALERT,213.74,301.17,59.986,1503897303,"201051344000582","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,805885.2,805885.2,20007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897319,2403208.00
08/28/2017 01:15,2,0.000,ALERT,213.06,300.27,59.981,1503897303,"201051344000955","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,826281.6,826281.6,20031,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897321,2403209.00
08/28/2017 01:15,2,0.000,ALERT,213.29,299.67,59.981,1503897303,"274151322000094","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,887995.6,887995.6,20332,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897323,2403210.00
08/28/2017 01:15,2,0.000,ALERT,213.74,302.07,59.986,1503897303,"201051344000579","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,836799.3,836799.3,20030,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897325,2403211.00
08/28/2017 01:15,2,0.000,ALERT,213.51,300.87,59.986,1503897303,"201051344000890","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,820402.9,820402.9,20031,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897327,2403212.00
08/28/2017 01:15,2,0.000,ALERT,213.51,300.27,59.991,1503897303,"201051344000438","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,822606.9,822606.9,20015,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897328,2403213.00
08/28/2017 01:15,2,0.000,ALERT,213.74,299.97,59.991,1503897303,"201051344000417","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,729023.1,729023.1,20062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897330,2403214.00
08/28/2017 01:15,2,0.000,ALERT,213.29,300.27,59.986,1503897303,"274151322000083","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,1061874.0,1061874.0,19924,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897332,2403215.00
08/28/2017 01:15,2,0.000,ALERT,213.74,300.27,59.975,1503897303,"274151322000076","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,1134011.8,1134011.8,19909,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897334,2403216.00
08/28/2017 01:15,2,0.000,ALERT,213.51,302.07,59.986,1503897303,"201051344000868","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,816747.2,816747.2,20044,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897336,2403217.00
08/28/2017 01:15,2,0.000,ALERT,213.06,300.87,59.986,1503897303,"274151322000095","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,1123056.9,1123056.9,19938,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897337,2403218.00
08/28/2017 01:15,2,0.000,ALERT,213.51,301.47,59.981,1503897303,"201051344000988","219011344069620",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,701233.3,701233.3,20015,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897339,2403219.00
08/28/2017 01:15,2,0.000,ALERT,213.51,299.97,59.938,1503897303,"201051344001025","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,823779.0,823779.0,20014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897341,2403220.00
08/28/2017 01:15,2,0.000,ALERT,213.51,301.47,59.970,1503897303,"201051344000458","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,827771.6,827771.6,20011,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897343,2403221.00
08/28/2017 01:15,2,0.000,ALERT,214.19,301.47,59.986,1503897303,"201051344000853","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,829252.7,829252.7,20042,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897344,2403222.00
08/28/2017 01:15,2,0.000,ALERT,213.96,300.87,59.996,1503897303,"201051344000685","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,822410.3,822410.3,20057,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897346,2403223.00
08/28/2017 01:15,2,0.000,ALERT,213.74,300.27,60.012,1503897303,"201051344000917","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,819096.6,819096.6,20053,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897348,2403224.00
08/28/2017 01:15,2,0.000,ALERT,213.74,300.87,59.981,1503897303,"201051344001145","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,827143.2,827143.2,20036,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897350,2403225.00
08/28/2017 01:15,2,0.000,ALERT,213.74,299.97,59.975,1503897303,"201051344000651","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,816166.8,816166.8,20027,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897352,2403226.00
08/28/2017 01:15,2,0.000,ALERT,212.83,299.67,59.981,1503897303,"274151322000088","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,1019149.1,1019149.1,19919,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897353,2403227.00
08/28/2017 01:15,2,0.000,ALERT,213.74,299.37,59.975,1503897303,"274151322000068","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,888957.9,888957.9,20342,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897355,2403228.00
08/28/2017 01:15,2,0.000,ALERT,213.29,300.27,59.981,1503897303,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,811732.5,811732.5,19988,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897357,2403229.00
08/28/2017 01:15,2,0.000,ALERT,213.29,302.07,59.986,1503897303,"201051344000594","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,831280.0,831280.0,20023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897359,2403230.00
08/28/2017 01:15,2,0.000,ALERT,213.51,300.27,59.975,1503897303,"201051344001203","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,821848.3,821848.3,20056,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897361,2403231.00
08/28/2017 01:15,2,0.000,ALERT,213.06,300.57,59.981,1503897303,"274151322000054","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1034744.6,1034744.6,19891,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897362,2403232.00
08/28/2017 01:15,2,0.000,ALERT,213.74,301.17,59.986,1503897303,"201051344000867","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,815451.5,815451.5,20055,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897364,2403233.00
08/28/2017 01:15,2,0.000,ALERT,213.51,300.57,59.981,1503897303,"201051344001093","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,819099.7,819099.7,20060,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897366,2403234.00
08/28/2017 01:15,2,0.000,ALERT,213.51,301.47,59.981,1503897303,"201051344000900","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,837535.3,837535.3,20060,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897368,2403235.00
08/28/2017 01:15,2,0.000,ALERT,213.96,300.87,59.986,1503897303,"201051344000648","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,823688.2,823688.2,20027,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503897370,2403236.00
08/28/2017 01:15,2,0.000,ALERT,213.74,302.07,59.954,1503897303,"201051344000569","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,839074.9,839074.9,19999,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897372,2403237.00
08/28/2017 01:15,2,0.000,ALERT,213.51,301.47,59.981,1503897303,"201051344000983","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,830012.8,830012.8,20031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897374,2403238.00
08/28/2017 01:15,2,0.000,ALERT,213.51,301.17,59.981,1503897303,"201051344001158","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,813690.4,813690.4,20037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897375,2403239.00
08/28/2017 01:15,2,0.000,ALERT,213.96,301.77,59.975,1503897303,"201051344000576","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,828281.1,828281.1,20052,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897377,2403240.00
08/28/2017 01:15,2,0.000,ALERT,213.29,299.07,59.975,1503897303,"274151322000087","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1010350.3,1010350.3,20157,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503897379,2403241.00
08/28/2017 01:30,2,0.000,ALERT,213.96,300.57,59.981,1503898204,"201051344000645","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,827181.0,827181.0,20018,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898206,2403242.00
08/28/2017 01:30,2,0.000,ALERT,213.29,299.67,59.975,1503898204,"274151322000085","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1029185.4,1029185.4,19913,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898208,2403243.00
08/28/2017 01:30,2,0.000,ALERT,214.19,300.57,59.975,1503898204,"201051344000633","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,814376.3,814376.3,20070,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898210,2403244.00
08/28/2017 01:30,2,0.000,ALERT,213.74,300.87,59.975,1503898204,"201051344000469","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,818440.3,818440.3,20035,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898211,2403245.00
08/28/2017 01:30,2,0.000,ALERT,213.29,300.27,59.970,1503898204,"201051344000646","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,812569.9,812569.9,20024,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898213,2403246.00
08/28/2017 01:30,2,0.000,ALERT,212.83,300.57,59.970,1503898204,"274151322000052","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1072751.7,1072751.7,19908,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898215,2403247.00
08/28/2017 01:30,2,0.000,ALERT,213.74,300.57,59.970,1503898204,"201051344000585","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,826933.3,826933.3,20020,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898217,2403248.00
08/28/2017 01:30,2,0.000,ALERT,213.51,300.87,59.954,1503898204,"201051344001230","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,817006.5,817006.5,20066,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898219,2403249.00
08/28/2017 01:30,2,0.000,ALERT,213.96,301.47,59.970,1503898204,"201051344000582","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,805885.2,805885.2,20009,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898220,2403250.00
08/28/2017 01:30,2,0.000,ALERT,213.29,300.57,59.933,1503898204,"201051344000955","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,826281.6,826281.6,20033,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503898222,2403251.00
08/28/2017 01:30,2,0.000,ALERT,213.06,299.67,59.959,1503898204,"274151322000094","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,887995.6,887995.6,20334,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898224,2403252.00
08/28/2017 01:30,2,0.000,ALERT,213.51,301.47,59.959,1503898204,"201051344000579","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,836799.3,836799.3,20032,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898226,2403253.00
08/28/2017 01:30,2,0.000,ALERT,213.51,300.87,59.922,1503898204,"201051344000890","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,820402.9,820402.9,20033,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898228,2403254.00
08/28/2017 01:30,2,0.000,ALERT,213.74,300.27,59.949,1503898204,"201051344000438","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,822606.9,822606.9,20017,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503898230,2403255.00
08/28/2017 01:30,2,0.000,ALERT,213.74,299.67,59.954,1503898204,"201051344000417","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,729023.1,729023.1,20064,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898232,2403256.00
08/28/2017 01:30,2,0.000,ALERT,213.29,300.57,59.965,1503898204,"274151322000083","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,1061874.0,1061874.0,19926,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898233,2403257.00
08/28/2017 01:30,2,0.000,ALERT,213.74,299.37,59.954,1503898204,"274151322000076","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,1134011.8,1134011.8,19911,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503898235,2403258.00
08/28/2017 01:30,2,0.000,ALERT,213.51,301.47,59.959,1503898204,"201051344000868","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,816747.2,816747.2,20046,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503898237,2403259.00
08/28/2017 01:30,2,0.000,ALERT,213.06,300.87,59.954,1503898204,"274151322000095","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,1123056.9,1123056.9,19940,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898239,2403260.00
08/28/2017 01:30,2,0.000,ALERT,213.29,300.87,59.965,1503898204,"201051344000988","219011344069620",0.00,17.30,0,296.36,302.98,0.0,0.0,0.000,701233.3,701233.3,20017,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898241,2403261.00
08/28/2017 01:30,2,0.000,ALERT,213.29,299.67,59.954,1503898204,"201051344001025","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,823779.0,823779.0,20016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898242,2403262.00
08/28/2017 01:30,2,0.000,ALERT,213.51,301.17,59.965,1503898204,"201051344000458","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,827771.6,827771.6,20013,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898244,2403263.00
08/28/2017 01:30,2,0.000,ALERT,213.96,300.87,59.991,1503898204,"201051344000853","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,829252.7,829252.7,20044,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898246,2403264.00
08/28/2017 01:30,2,0.000,ALERT,213.74,300.27,59.991,1503898204,"201051344000685","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,822410.3,822410.3,20059,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898248,2403265.00
08/28/2017 01:30,2,0.000,ALERT,213.74,299.97,59.959,1503898204,"201051344000917","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,819096.6,819096.6,20055,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898250,2403266.00
08/28/2017 01:30,2,0.000,ALERT,213.74,300.57,59.917,1503898204,"201051344001145","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,827143.2,827143.2,20038,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898251,2403267.00
08/28/2017 01:30,2,0.000,ALERT,213.74,299.67,59.970,1503898204,"201051344000651","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,816166.8,816166.8,20029,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898253,2403268.00
08/28/2017 01:30,2,0.000,ALERT,212.83,299.37,59.954,1503898204,"274151322000088","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1019149.1,1019149.1,19921,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898255,2403269.00
08/28/2017 01:30,2,0.000,ALERT,213.74,299.37,59.986,1503898204,"274151322000068","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,888957.9,888957.9,20344,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898257,2403270.00
08/28/2017 01:30,2,0.000,ALERT,213.29,300.27,59.938,1503898204,"201051344001135","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,811732.5,811732.5,19990,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503898259,2403271.00
08/28/2017 01:30,2,0.000,ALERT,213.51,301.77,59.959,1503898204,"201051344000594","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,831280.0,831280.0,20025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898260,2403272.00
08/28/2017 01:30,2,0.000,ALERT,213.74,300.27,59.996,1503898204,"201051344001203","219011344069620",0.00,17.30,0,298.17,303.58,0.0,0.0,0.000,821848.3,821848.3,20058,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898262,2403273.00
08/28/2017 01:30,2,0.000,ALERT,213.06,300.57,59.959,1503898204,"274151322000054","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,1034744.6,1034744.6,19893,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898264,2403274.00
08/28/2017 01:30,2,0.000,ALERT,213.74,300.87,59.959,1503898204,"201051344000867","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,815451.5,815451.5,20057,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898266,2403275.00
08/28/2017 01:30,2,0.000,ALERT,213.51,300.27,59.954,1503898204,"201051344001093","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,819099.7,819099.7,20062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898268,2403276.00
08/28/2017 01:30,2,0.000,ALERT,213.51,301.17,59.965,1503898204,"201051344000900","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,837535.3,837535.3,20062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898269,2403277.00
