ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 01:30,2,0.000,ALERT,213.74,300.57,59.959,1503898204,"201051344000648","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,823688.2,823688.2,20029,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898271,2403278.00
08/28/2017 01:30,2,0.000,ALERT,213.74,301.77,59.965,1503898204,"201051344000569","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,839074.9,839074.9,20001,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898273,2403279.00
08/28/2017 01:30,2,0.000,ALERT,213.74,301.47,59.954,1503898204,"201051344000983","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,830012.8,830012.8,20033,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898275,2403280.00
08/28/2017 01:30,2,0.000,ALERT,213.51,300.87,59.975,1503898204,"201051344001158","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,813690.4,813690.4,20039,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898277,2403281.00
08/28/2017 01:30,2,0.000,ALERT,213.96,301.47,59.959,1503898204,"201051344000576","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,828281.1,828281.1,20054,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898278,2403282.00
08/28/2017 01:30,2,0.000,ALERT,213.29,299.07,59.965,1503898204,"274151322000087","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,1010350.3,1010350.3,20159,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503898280,2403283.00
08/28/2017 01:45,2,0.000,ALERT,214.41,301.77,59.965,1503899103,"201051344000645","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,827181.0,827181.0,20020,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899105,2403284.00
08/28/2017 01:45,2,0.000,ALERT,213.51,300.27,59.965,1503899103,"274151322000085","219011344069620",0.00,18.30,0,298.77,301.77,0.0,0.0,0.000,1029185.4,1029185.4,19915,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899107,2403285.00
08/28/2017 01:45,2,0.000,ALERT,214.64,301.47,60.028,1503899103,"201051344000633","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,814376.3,814376.3,20072,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899109,2403286.00
08/28/2017 01:45,2,0.000,ALERT,214.19,301.77,60.034,1503899103,"201051344000469","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,818440.3,818440.3,20037,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899111,2403287.00
08/28/2017 01:45,2,0.000,ALERT,213.29,300.57,59.986,1503899103,"201051344000646","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,812569.9,812569.9,20026,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899112,2403288.00
08/28/2017 01:45,2,0.000,ALERT,213.29,301.17,59.981,1503899103,"274151322000052","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1072751.7,1072751.7,19910,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899114,2403289.00
08/28/2017 01:45,2,0.000,ALERT,213.96,300.87,59.970,1503899103,"201051344000585","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,826933.3,826933.3,20022,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899116,2403290.00
08/28/2017 01:45,2,0.000,ALERT,213.51,300.87,59.991,1503899103,"201051344001230","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,817006.5,817006.5,20068,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899118,2403291.00
08/28/2017 01:45,2,0.000,ALERT,213.96,301.47,59.991,1503899103,"201051344000582","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,805885.2,805885.2,20011,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899119,2403292.00
08/28/2017 01:45,2,0.000,ALERT,213.06,300.57,59.991,1503899103,"201051344000955","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,826281.6,826281.6,20035,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899121,2403293.00
08/28/2017 01:45,2,0.000,ALERT,213.51,299.97,59.991,1503899103,"274151322000094","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,887995.6,887995.6,20336,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899123,2403294.00
08/28/2017 01:45,2,0.000,ALERT,213.96,302.37,59.986,1503899103,"201051344000579","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,836799.3,836799.3,20034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899125,2403295.00
08/28/2017 01:45,2,0.000,ALERT,213.51,301.17,59.981,1503899103,"201051344000890","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,820402.9,820402.9,20035,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899127,2403296.00
08/28/2017 01:45,2,0.000,ALERT,213.74,300.57,59.991,1503899103,"201051344000438","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,822606.9,822606.9,20019,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899129,2403297.00
08/28/2017 01:45,2,0.000,ALERT,213.74,299.97,60.023,1503899103,"201051344000417","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,729023.1,729023.1,20066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899131,2403298.00
08/28/2017 01:45,2,0.000,ALERT,213.51,300.87,59.959,1503899103,"274151322000083","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,1061874.0,1061874.0,19928,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899132,2403299.00
08/28/2017 01:45,2,0.000,ALERT,214.19,301.17,59.986,1503899103,"274151322000076","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,1134011.8,1134011.8,19913,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899134,2403300.00
08/28/2017 01:45,2,0.000,ALERT,213.96,302.68,59.986,1503899103,"201051344000868","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,816747.2,816747.2,20048,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899136,2403301.00
08/28/2017 01:45,2,0.000,ALERT,213.29,301.77,59.959,1503899103,"274151322000095","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,1123056.9,1123056.9,19942,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899138,2403302.00
08/28/2017 01:45,2,0.000,ALERT,213.96,301.77,59.991,1503899103,"201051344000988","219011344069620",0.00,17.50,0,296.66,302.98,0.0,0.0,0.000,701233.3,701233.3,20019,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899140,2403303.00
08/28/2017 01:45,2,0.000,ALERT,213.51,299.97,59.959,1503899103,"201051344001025","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,823779.0,823779.0,20018,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899141,2403304.00
08/28/2017 01:45,2,0.000,ALERT,213.74,302.07,59.981,1503899103,"201051344000458","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,827771.6,827771.6,20015,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899143,2403305.00
08/28/2017 01:45,2,0.000,ALERT,214.64,302.07,59.986,1503899103,"201051344000853","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,829252.7,829252.7,20046,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899145,2403306.00
08/28/2017 01:45,2,0.000,ALERT,213.96,300.87,59.991,1503899103,"201051344000685","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,822410.3,822410.3,20061,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899147,2403307.00
08/28/2017 01:45,2,0.000,ALERT,213.74,300.27,59.981,1503899103,"201051344000917","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,819096.6,819096.6,20057,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899149,2403308.00
08/28/2017 01:45,2,0.000,ALERT,213.96,300.87,59.991,1503899103,"201051344001145","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,827143.2,827143.2,20040,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899151,2403309.00
08/28/2017 01:45,2,0.000,ALERT,213.74,299.97,59.996,1503899103,"201051344000651","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,816166.8,816166.8,20031,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899152,2403310.00
08/28/2017 01:45,2,0.000,ALERT,213.06,301.17,59.981,1503899103,"274151322000088","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,1019149.1,1019149.1,19923,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899154,2403311.00
08/28/2017 01:45,2,0.000,ALERT,214.19,299.97,59.986,1503899103,"274151322000068","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,888957.9,888957.9,20346,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899156,2403312.00
08/28/2017 01:45,2,0.000,ALERT,213.29,300.57,59.981,1503899103,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,811732.5,811732.5,19992,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899158,2403313.00
08/28/2017 01:45,2,0.000,ALERT,213.74,302.98,60.007,1503899103,"201051344000594","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,831280.0,831280.0,20027,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899160,2403314.00
08/28/2017 01:45,2,0.000,ALERT,213.74,300.27,59.965,1503899103,"201051344001203","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,821848.3,821848.3,20060,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899162,2403315.00
08/28/2017 01:45,2,0.000,ALERT,213.51,301.47,59.981,1503899103,"274151322000054","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,1034744.6,1034744.6,19895,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899164,2403316.00
08/28/2017 01:45,2,0.000,ALERT,214.19,301.47,59.986,1503899103,"201051344000867","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,815451.5,815451.5,20059,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899165,2403317.00
08/28/2017 01:45,2,0.000,ALERT,213.74,300.87,59.986,1503899103,"201051344001093","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,819099.7,819099.7,20064,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899167,2403318.00
08/28/2017 01:45,2,0.000,ALERT,213.96,302.07,59.986,1503899103,"201051344000900","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,837535.3,837535.3,20064,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899169,2403319.00
08/28/2017 01:45,2,0.000,ALERT,214.19,301.47,59.986,1503899103,"201051344000648","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,823688.2,823688.2,20031,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899171,2403320.00
08/28/2017 01:45,2,0.000,ALERT,213.96,302.68,59.991,1503899103,"201051344000569","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,839074.9,839074.9,20003,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503899172,2403321.00
08/28/2017 01:45,2,0.000,ALERT,213.96,302.07,60.039,1503899103,"201051344000983","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,830012.8,830012.8,20035,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899174,2403322.00
08/28/2017 01:45,2,0.000,ALERT,213.96,301.47,60.023,1503899103,"201051344001158","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,813690.4,813690.4,20041,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899176,2403323.00
08/28/2017 01:45,2,0.000,ALERT,214.64,302.37,60.018,1503899103,"201051344000576","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,828281.1,828281.1,20056,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899178,2403324.00
08/28/2017 01:45,2,0.000,ALERT,213.51,299.97,59.944,1503899103,"274151322000087","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,1010350.3,1010350.3,20161,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503899180,2403325.00
08/28/2017 02:00,2,0.000,ALERT,213.51,300.27,59.975,1503900003,"201051344000645","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,827181.0,827181.0,20022,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900005,2403326.00
08/28/2017 02:00,2,0.000,ALERT,212.38,298.47,59.965,1503900003,"274151322000085","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,1029185.4,1029185.4,19917,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900007,2403327.00
08/28/2017 02:00,2,0.000,ALERT,213.74,300.27,59.970,1503900003,"201051344000633","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,814376.3,814376.3,20074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900009,2403328.00
08/28/2017 02:00,2,0.000,ALERT,213.29,300.57,60.018,1503900003,"201051344000469","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,818440.3,818440.3,20039,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900011,2403329.00
08/28/2017 02:00,2,0.000,ALERT,212.61,299.67,59.970,1503900003,"201051344000646","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,812569.9,812569.9,20028,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900012,2403330.00
08/28/2017 02:00,2,0.000,ALERT,211.93,298.77,59.970,1503900003,"274151322000052","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,1072751.7,1072751.7,19912,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900014,2403331.00
08/28/2017 02:00,2,0.000,ALERT,213.06,299.97,59.959,1503900003,"201051344000585","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,826933.3,826933.3,20024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900016,2403332.00
08/28/2017 02:00,2,0.000,ALERT,213.06,300.27,60.012,1503900003,"201051344001230","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,817006.5,817006.5,20070,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900018,2403333.00
08/28/2017 02:00,2,0.000,ALERT,213.51,300.87,59.981,1503900003,"201051344000582","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,805885.2,805885.2,20013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900020,2403334.00
08/28/2017 02:00,2,0.000,ALERT,212.61,299.97,60.007,1503900003,"201051344000955","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,826281.6,826281.6,20037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900021,2403335.00
08/28/2017 02:00,2,0.000,ALERT,212.16,298.47,59.949,1503900003,"274151322000094","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,887995.6,887995.6,20338,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900023,2403336.00
08/28/2017 02:00,2,0.000,ALERT,213.06,301.17,59.996,1503900003,"201051344000579","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,836799.3,836799.3,20036,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900025,2403337.00
08/28/2017 02:00,2,0.000,ALERT,212.83,300.27,59.944,1503900003,"201051344000890","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,820402.9,820402.9,20037,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900027,2403338.00
08/28/2017 02:00,2,0.000,ALERT,213.29,299.97,59.975,1503900003,"201051344000438","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,822606.9,822606.9,20021,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900028,2403339.00
08/28/2017 02:00,2,0.000,ALERT,213.29,299.37,59.981,1503900003,"201051344000417","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,729023.1,729023.1,20068,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900030,2403340.00
08/28/2017 02:00,2,0.000,ALERT,212.38,298.77,59.959,1503900003,"274151322000083","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,1061874.0,1061874.0,19930,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900032,2403341.00
08/28/2017 02:00,2,0.000,ALERT,212.61,299.07,59.954,1503900003,"274151322000076","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,1134011.8,1134011.8,19915,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900034,2403342.00
08/28/2017 02:00,2,0.000,ALERT,213.06,301.17,59.959,1503900003,"201051344000868","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,816747.2,816747.2,20050,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900036,2403343.00
08/28/2017 02:00,2,0.000,ALERT,212.16,299.67,59.954,1503900003,"274151322000095","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,1123056.9,1123056.9,19944,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900038,2403344.00
08/28/2017 02:00,2,0.000,ALERT,213.06,300.87,59.959,1503900003,"201051344000988","219011344069620",0.00,17.30,0,297.26,303.58,0.0,0.0,0.000,701233.3,701233.3,20021,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900039,2403345.00
08/28/2017 02:00,2,0.000,ALERT,212.83,299.07,60.002,1503900003,"201051344001025","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,823779.0,823779.0,20020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900041,2403346.00
08/28/2017 02:00,2,0.000,ALERT,213.06,300.87,59.959,1503900003,"201051344000458","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,827771.6,827771.6,20017,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900043,2403347.00
08/28/2017 02:00,2,0.000,ALERT,213.74,300.57,59.928,1503900003,"201051344000853","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,829252.7,829252.7,20048,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900045,2403348.00
08/28/2017 02:00,2,0.000,ALERT,213.51,299.97,59.959,1503900003,"201051344000685","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,822410.3,822410.3,20063,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900047,2403349.00
08/28/2017 02:00,2,0.000,ALERT,213.06,299.37,59.970,1503900003,"201051344000917","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,819096.6,819096.6,20059,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900049,2403350.00
08/28/2017 02:00,2,0.000,ALERT,213.29,300.27,59.965,1503900003,"201051344001145","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,827143.2,827143.2,20042,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900050,2403351.00
08/28/2017 02:00,2,0.000,ALERT,213.06,299.07,59.965,1503900003,"201051344000651","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,816166.8,816166.8,20033,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900052,2403352.00
08/28/2017 02:00,2,0.000,ALERT,211.93,299.07,59.954,1503900003,"274151322000088","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,1019149.1,1019149.1,19925,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900054,2403353.00
08/28/2017 02:00,2,0.000,ALERT,212.61,298.17,59.959,1503900003,"274151322000068","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,888957.9,888957.9,20348,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900056,2403354.00
08/28/2017 02:00,2,0.000,ALERT,212.83,299.97,59.922,1503900003,"201051344001135","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,811732.5,811732.5,19994,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900058,2403355.00
08/28/2017 02:00,2,0.000,ALERT,213.06,301.47,59.975,1503900003,"201051344000594","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,831280.0,831280.0,20029,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900059,2403356.00
08/28/2017 02:00,2,0.000,ALERT,213.29,299.67,59.970,1503900003,"201051344001203","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,821848.3,821848.3,20062,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900061,2403357.00
08/28/2017 02:00,2,0.000,ALERT,212.16,299.67,59.954,1503900003,"274151322000054","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,1034744.6,1034744.6,19897,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900063,2403358.00
08/28/2017 02:00,2,0.000,ALERT,213.51,300.57,59.986,1503900003,"201051344000867","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,815451.5,815451.5,20061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900065,2403359.00
08/28/2017 02:00,2,0.000,ALERT,213.06,299.97,59.965,1503900003,"201051344001093","219011344069620",0.00,17.80,0,298.77,301.77,0.0,0.0,0.000,819099.7,819099.7,20066,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900067,2403360.00
08/28/2017 02:00,2,0.000,ALERT,213.06,300.87,59.970,1503900003,"201051344000900","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,837535.3,837535.3,20066,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900068,2403361.00
08/28/2017 02:00,2,0.000,ALERT,213.29,300.27,59.965,1503900003,"201051344000648","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,823688.2,823688.2,20033,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900071,2403362.00
08/28/2017 02:00,2,0.000,ALERT,213.29,301.47,59.975,1503900003,"201051344000569","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,839074.9,839074.9,20005,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900072,2403363.00
08/28/2017 02:00,2,0.000,ALERT,213.29,301.17,59.938,1503900003,"201051344000983","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,830012.8,830012.8,20037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900074,2403364.00
08/28/2017 02:00,2,0.000,ALERT,213.29,300.57,59.965,1503900003,"201051344001158","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,813690.4,813690.4,20043,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900076,2403365.00
08/28/2017 02:00,2,0.000,ALERT,213.51,301.17,60.002,1503900003,"201051344000576","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,828281.1,828281.1,20058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900078,2403366.00
08/28/2017 02:00,2,0.000,ALERT,212.16,297.87,59.959,1503900003,"274151322000087","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,1010350.3,1010350.3,20163,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900079,2403367.00
08/28/2017 02:15,2,0.000,ALERT,213.51,300.57,59.991,1503900904,"201051344000645","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,827181.0,827181.0,20024,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900906,2403368.00
08/28/2017 02:15,2,0.000,ALERT,212.38,299.07,60.007,1503900904,"274151322000085","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1029185.4,1029185.4,19919,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900908,2403369.00
08/28/2017 02:15,2,0.000,ALERT,213.74,300.57,59.975,1503900904,"201051344000633","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,814376.3,814376.3,20076,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900910,2403370.00
08/28/2017 02:15,2,0.000,ALERT,213.29,300.87,60.028,1503900904,"201051344000469","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,818440.3,818440.3,20041,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900911,2403371.00
08/28/2017 02:15,2,0.000,ALERT,212.83,299.67,59.996,1503900904,"201051344000646","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,812569.9,812569.9,20030,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900913,2403372.00
08/28/2017 02:15,2,0.000,ALERT,211.93,299.37,59.970,1503900904,"274151322000052","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,1072751.7,1072751.7,19914,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900915,2403373.00
08/28/2017 02:15,2,0.000,ALERT,213.29,300.27,59.986,1503900904,"201051344000585","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,826933.3,826933.3,20026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900917,2403374.00
08/28/2017 02:15,2,0.000,ALERT,213.06,300.57,59.986,1503900904,"201051344001230","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,817006.5,817006.5,20072,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900919,2403375.00
08/28/2017 02:15,2,0.000,ALERT,213.51,300.57,59.981,1503900904,"201051344000582","219011344069620",0.00,17.00,0,299.07,302.07,0.0,0.0,0.000,805885.2,805885.2,20015,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900920,2403376.00
08/28/2017 02:15,2,0.000,ALERT,212.83,299.97,60.028,1503900904,"201051344000955","219011344069620",0.00,17.30,0,298.17,301.17,0.0,0.0,0.000,826281.6,826281.6,20039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900922,2403377.00
08/28/2017 02:15,2,0.000,ALERT,212.16,298.17,60.002,1503900904,"274151322000094","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,887995.6,887995.6,20340,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900924,2403378.00
08/28/2017 02:15,2,0.000,ALERT,213.06,301.17,60.023,1503900904,"201051344000579","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,836799.3,836799.3,20038,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900926,2403379.00
08/28/2017 02:15,2,0.000,ALERT,213.06,300.27,59.975,1503900904,"201051344000890","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,820402.9,820402.9,20039,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900927,2403380.00
08/28/2017 02:15,2,0.000,ALERT,213.29,299.97,59.954,1503900904,"201051344000438","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,822606.9,822606.9,20023,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900929,2403381.00
08/28/2017 02:15,2,0.000,ALERT,213.29,299.67,59.986,1503900904,"201051344000417","219011344069620",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,729023.1,729023.1,20070,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900931,2403382.00
08/28/2017 02:15,2,0.000,ALERT,212.16,299.37,59.965,1503900904,"274151322000083","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1061874.0,1061874.0,19932,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900933,2403383.00
08/28/2017 02:15,2,0.000,ALERT,212.61,298.47,59.970,1503900904,"274151322000076","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1134011.8,1134011.8,19917,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900935,2403384.00
08/28/2017 02:15,2,0.000,ALERT,213.06,301.17,59.981,1503900904,"201051344000868","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,816747.2,816747.2,20052,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900937,2403385.00
08/28/2017 02:15,2,0.000,ALERT,212.16,299.67,59.975,1503900904,"274151322000095","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1123056.9,1123056.9,19946,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900939,2403386.00
08/28/2017 02:15,2,0.000,ALERT,213.06,300.87,59.975,1503900904,"201051344000988","219011344069620",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,701233.3,701233.3,20023,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900941,2403387.00
08/28/2017 02:15,2,0.000,ALERT,213.06,299.37,59.975,1503900904,"201051344001025","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,823779.0,823779.0,20022,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900942,2403388.00
08/28/2017 02:15,2,0.000,ALERT,213.06,300.87,59.949,1503900904,"201051344000458","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,827771.6,827771.6,20019,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900944,2403389.00
08/28/2017 02:15,2,0.000,ALERT,213.74,300.57,59.975,1503900904,"201051344000853","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,829252.7,829252.7,20050,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900946,2403390.00
08/28/2017 02:15,2,0.000,ALERT,213.51,299.97,59.986,1503900904,"201051344000685","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,822410.3,822410.3,20065,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900948,2403391.00
08/28/2017 02:15,2,0.000,ALERT,213.29,299.37,59.981,1503900904,"201051344000917","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,819096.6,819096.6,20061,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900950,2403392.00
08/28/2017 02:15,2,0.000,ALERT,213.51,300.27,59.954,1503900904,"201051344001145","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,827143.2,827143.2,20044,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900951,2403393.00
08/28/2017 02:15,2,0.000,ALERT,213.29,299.07,59.981,1503900904,"201051344000651","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,816166.8,816166.8,20035,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900953,2403394.00
08/28/2017 02:15,2,0.000,ALERT,211.70,298.17,59.975,1503900904,"274151322000088","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1019149.1,1019149.1,19927,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900955,2403395.00
08/28/2017 02:15,2,0.000,ALERT,212.61,297.87,59.949,1503900904,"274151322000068","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,888957.9,888957.9,20350,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900957,2403396.00
08/28/2017 02:15,2,0.000,ALERT,212.83,299.67,59.975,1503900904,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,811732.5,811732.5,19996,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900959,2403397.00
08/28/2017 02:15,2,0.000,ALERT,212.83,301.47,59.981,1503900904,"201051344000594","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,831280.0,831280.0,20031,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900960,2403398.00
08/28/2017 02:15,2,0.000,ALERT,213.29,299.67,59.975,1503900904,"201051344001203","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,821848.3,821848.3,20064,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900962,2403399.00
08/28/2017 02:15,2,0.000,ALERT,211.93,298.77,59.970,1503900904,"274151322000054","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1034744.6,1034744.6,19899,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900964,2403400.00
08/28/2017 02:15,2,0.000,ALERT,213.51,300.57,59.981,1503900904,"201051344000867","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,815451.5,815451.5,20063,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900966,2403401.00
08/28/2017 02:15,2,0.000,ALERT,213.06,299.97,59.970,1503900904,"201051344001093","219011344069620",0.00,17.80,0,298.17,301.17,0.0,0.0,0.000,819099.7,819099.7,20068,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900968,2403402.00
08/28/2017 02:15,2,0.000,ALERT,213.06,300.87,59.975,1503900904,"201051344000900","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,837535.3,837535.3,20068,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900969,2403403.00
08/28/2017 02:15,2,0.000,ALERT,213.29,300.27,59.975,1503900904,"201051344000648","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,823688.2,823688.2,20035,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900971,2403404.00
08/28/2017 02:15,2,0.000,ALERT,213.29,301.17,59.975,1503900904,"201051344000569","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,839074.9,839074.9,20007,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900973,2403405.00
08/28/2017 02:15,2,0.000,ALERT,213.29,301.17,59.981,1503900904,"201051344000983","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,830012.8,830012.8,20039,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900975,2403406.00
08/28/2017 02:15,2,0.000,ALERT,213.06,300.27,59.975,1503900904,"201051344001158","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,813690.4,813690.4,20045,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503900977,2403407.00
08/28/2017 02:15,2,0.000,ALERT,213.51,300.87,59.975,1503900904,"201051344000576","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,828281.1,828281.1,20060,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900978,2403408.00
08/28/2017 02:15,2,0.000,ALERT,212.16,298.17,59.975,1503900904,"274151322000087","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1010350.3,1010350.3,20165,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503900980,2403409.00
08/28/2017 02:30,2,0.000,ALERT,213.74,301.17,59.928,1503901803,"201051344000645","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,827181.0,827181.0,20026,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901805,2403410.00
08/28/2017 02:30,2,0.000,ALERT,212.61,299.07,59.970,1503901803,"274151322000085","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1029185.4,1029185.4,19921,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901807,2403411.00
08/28/2017 02:30,2,0.000,ALERT,213.96,300.87,59.965,1503901803,"201051344000633","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,814376.3,814376.3,20078,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901809,2403412.00
08/28/2017 02:30,2,0.000,ALERT,213.51,301.17,59.970,1503901803,"201051344000469","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,818440.3,818440.3,20043,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901810,2403413.00
08/28/2017 02:30,2,0.000,ALERT,212.83,299.97,59.975,1503901803,"201051344000646","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,812569.9,812569.9,20032,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901812,2403414.00
08/28/2017 02:30,2,0.000,ALERT,212.16,299.07,59.959,1503901803,"274151322000052","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1072751.7,1072751.7,19916,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901814,2403415.00
08/28/2017 02:30,2,0.000,ALERT,213.29,300.27,59.933,1503901803,"201051344000585","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,826933.3,826933.3,20028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901816,2403416.00
08/28/2017 02:30,2,0.000,ALERT,213.06,300.57,59.975,1503901803,"201051344001230","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,817006.5,817006.5,20074,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901818,2403417.00
08/28/2017 02:30,2,0.000,ALERT,213.74,301.17,59.970,1503901803,"201051344000582","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,805885.2,805885.2,20017,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503901820,2403418.00
08/28/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1503901803,"201051344000955","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,826281.6,826281.6,20041,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503901821,2403419.00
08/28/2017 02:30,2,0.000,ALERT,212.38,298.77,59.965,1503901803,"274151322000094","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,887995.6,887995.6,20342,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901823,2403420.00
08/28/2017 02:30,2,0.000,ALERT,213.29,302.07,59.965,1503901803,"201051344000579","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,836799.3,836799.3,20040,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901825,2403421.00
