ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 02:30,2,0.000,ALERT,213.06,300.87,59.959,1503901803,"201051344000890","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,820402.9,820402.9,20041,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901827,2403422.00
08/28/2017 02:30,2,0.000,ALERT,213.29,300.27,60.012,1503901803,"201051344000438","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,822606.9,822606.9,20025,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901829,2403423.00
08/28/2017 02:30,2,0.000,ALERT,213.29,299.67,59.959,1503901803,"201051344000417","219011344069620",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,729023.1,729023.1,20072,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901830,2403424.00
08/28/2017 02:30,2,0.000,ALERT,212.38,299.07,59.928,1503901803,"274151322000083","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,1061874.0,1061874.0,19934,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901832,2403425.00
08/28/2017 02:30,2,0.000,ALERT,212.83,299.37,59.981,1503901803,"274151322000076","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,1134011.8,1134011.8,19919,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901834,2403426.00
08/28/2017 02:30,2,0.000,ALERT,213.29,302.07,59.981,1503901803,"201051344000868","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,816747.2,816747.2,20054,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901836,2403427.00
08/28/2017 02:30,2,0.000,ALERT,212.38,300.27,59.986,1503901803,"274151322000095","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,1123056.9,1123056.9,19948,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901838,2403428.00
08/28/2017 02:30,2,0.000,ALERT,213.29,301.47,59.986,1503901803,"201051344000988","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,701233.3,701233.3,20025,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901839,2403429.00
08/28/2017 02:30,2,0.000,ALERT,212.83,299.07,59.996,1503901803,"201051344001025","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,823779.0,823779.0,20024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901841,2403430.00
08/28/2017 02:30,2,0.000,ALERT,213.29,301.47,59.959,1503901803,"201051344000458","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,827771.6,827771.6,20021,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901843,2403431.00
08/28/2017 02:30,2,0.000,ALERT,213.96,301.47,59.986,1503901803,"201051344000853","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,829252.7,829252.7,20052,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503901845,2403432.00
08/28/2017 02:30,2,0.000,ALERT,213.06,299.97,59.981,1503901803,"201051344000685","219011344069620",0.00,17.30,0,298.17,301.17,0.0,0.0,0.000,822410.3,822410.3,20067,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901847,2403433.00
08/28/2017 02:30,2,0.000,ALERT,213.06,299.37,59.981,1503901803,"201051344000917","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,819096.6,819096.6,20063,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901848,2403434.00
08/28/2017 02:30,2,0.000,ALERT,213.06,300.27,59.965,1503901803,"201051344001145","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,827143.2,827143.2,20046,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901850,2403435.00
08/28/2017 02:30,2,0.000,ALERT,213.06,299.07,59.986,1503901803,"201051344000651","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,816166.8,816166.8,20037,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901852,2403436.00
08/28/2017 02:30,2,0.000,ALERT,212.16,299.67,60.012,1503901803,"274151322000088","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,1019149.1,1019149.1,19929,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901854,2403437.00
08/28/2017 02:30,2,0.000,ALERT,213.06,298.77,59.986,1503901803,"274151322000068","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,888957.9,888957.9,20352,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503901856,2403438.00
08/28/2017 02:30,2,0.000,ALERT,212.61,299.67,59.986,1503901803,"201051344001135","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,811732.5,811732.5,19998,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901857,2403439.00
08/28/2017 02:30,2,0.000,ALERT,213.06,302.07,59.986,1503901803,"201051344000594","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,831280.0,831280.0,20033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901859,2403440.00
08/28/2017 02:30,2,0.000,ALERT,213.06,299.67,59.986,1503901803,"201051344001203","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,821848.3,821848.3,20066,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901861,2403441.00
08/28/2017 02:30,2,0.000,ALERT,212.16,298.77,60.002,1503901803,"274151322000054","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1034744.6,1034744.6,19901,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503901863,2403442.00
08/28/2017 02:30,2,0.000,ALERT,213.51,300.87,60.023,1503901803,"201051344000867","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,815451.5,815451.5,20065,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901865,2403443.00
08/28/2017 02:30,2,0.000,ALERT,212.83,299.67,59.975,1503901803,"201051344001093","219011344069620",0.00,17.80,0,298.17,301.17,0.0,0.0,0.000,819099.7,819099.7,20070,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901866,2403444.00
08/28/2017 02:30,2,0.000,ALERT,213.29,301.47,59.996,1503901803,"201051344000900","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,837535.3,837535.3,20070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503901868,2403445.00
08/28/2017 02:30,2,0.000,ALERT,213.51,300.87,59.986,1503901803,"201051344000648","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,823688.2,823688.2,20037,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901870,2403446.00
08/28/2017 02:30,2,0.000,ALERT,213.51,302.07,59.986,1503901803,"201051344000569","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,839074.9,839074.9,20009,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901872,2403447.00
08/28/2017 02:30,2,0.000,ALERT,213.51,301.77,59.986,1503901803,"201051344000983","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,830012.8,830012.8,20041,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901874,2403448.00
08/28/2017 02:30,2,0.000,ALERT,213.29,300.87,59.986,1503901803,"201051344001158","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,813690.4,813690.4,20047,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901875,2403449.00
08/28/2017 02:30,2,0.000,ALERT,213.96,301.77,59.981,1503901803,"201051344000576","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,828281.1,828281.1,20062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901877,2403450.00
08/28/2017 02:30,2,0.000,ALERT,212.61,298.77,59.991,1503901803,"274151322000087","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,1010350.3,1010350.3,20167,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503901879,2403451.00
08/28/2017 02:45,2,0.000,ALERT,213.74,301.17,59.959,1503902703,"201051344000645","219011344069620",0.00,17.50,0,299.67,302.68,0.0,0.0,0.000,827181.0,827181.0,20028,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902705,2403452.00
08/28/2017 02:45,2,0.000,ALERT,212.38,298.77,59.970,1503902703,"274151322000085","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1029185.4,1029185.4,19923,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902707,2403453.00
08/28/2017 02:45,2,0.000,ALERT,213.96,300.87,59.975,1503902703,"201051344000633","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,814376.3,814376.3,20080,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902709,2403454.00
08/28/2017 02:45,2,0.000,ALERT,213.29,301.17,59.965,1503902703,"201051344000469","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,818440.3,818440.3,20045,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902711,2403455.00
08/28/2017 02:45,2,0.000,ALERT,212.83,299.97,59.970,1503902703,"201051344000646","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,812569.9,812569.9,20034,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902713,2403456.00
08/28/2017 02:45,2,0.000,ALERT,212.16,299.97,59.975,1503902703,"274151322000052","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1072751.7,1072751.7,19918,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902714,2403457.00
08/28/2017 02:45,2,0.000,ALERT,213.29,300.57,59.975,1503902703,"201051344000585","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,826933.3,826933.3,20030,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902716,2403458.00
08/28/2017 02:45,2,0.000,ALERT,213.06,300.57,59.975,1503902703,"201051344001230","219011344069620",0.00,17.00,0,298.77,301.77,0.0,0.0,0.000,817006.5,817006.5,20076,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902718,2403459.00
08/28/2017 02:45,2,0.000,ALERT,213.74,301.17,59.981,1503902703,"201051344000582","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,805885.2,805885.2,20019,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902720,2403460.00
08/28/2017 02:45,2,0.000,ALERT,212.83,300.57,59.975,1503902703,"201051344000955","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,826281.6,826281.6,20043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902721,2403461.00
08/28/2017 02:45,2,0.000,ALERT,212.38,298.77,59.986,1503902703,"274151322000094","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,887995.6,887995.6,20344,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902723,2403462.00
08/28/2017 02:45,2,0.000,ALERT,213.29,302.07,59.986,1503902703,"201051344000579","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,836799.3,836799.3,20042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902725,2403463.00
08/28/2017 02:45,2,0.000,ALERT,213.06,300.87,59.986,1503902703,"201051344000890","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,820402.9,820402.9,20043,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902727,2403464.00
08/28/2017 02:45,2,0.000,ALERT,213.29,300.27,59.986,1503902703,"201051344000438","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,822606.9,822606.9,20027,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902729,2403465.00
08/28/2017 02:45,2,0.000,ALERT,213.29,299.97,59.954,1503902703,"201051344000417","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,729023.1,729023.1,20074,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902731,2403466.00
08/28/2017 02:45,2,0.000,ALERT,212.38,299.37,60.002,1503902703,"274151322000083","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1061874.0,1061874.0,19936,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902733,2403467.00
08/28/2017 02:45,2,0.000,ALERT,212.83,299.67,59.991,1503902703,"274151322000076","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1134011.8,1134011.8,19921,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902734,2403468.00
08/28/2017 02:45,2,0.000,ALERT,213.29,302.07,59.996,1503902703,"201051344000868","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,816747.2,816747.2,20056,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902736,2403469.00
08/28/2017 02:45,2,0.000,ALERT,212.38,300.57,59.986,1503902703,"274151322000095","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,1123056.9,1123056.9,19950,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902738,2403470.00
08/28/2017 02:45,2,0.000,ALERT,213.06,301.17,59.991,1503902703,"201051344000988","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,701233.3,701233.3,20027,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902740,2403471.00
08/28/2017 02:45,2,0.000,ALERT,212.83,299.67,59.996,1503902703,"201051344001025","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,823779.0,823779.0,20026,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902742,2403472.00
08/28/2017 02:45,2,0.000,ALERT,213.06,301.47,59.986,1503902703,"201051344000458","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,827771.6,827771.6,20023,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902743,2403473.00
08/28/2017 02:45,2,0.000,ALERT,213.96,301.17,59.991,1503902703,"201051344000853","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,829252.7,829252.7,20054,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902745,2403474.00
08/28/2017 02:45,2,0.000,ALERT,213.51,300.27,59.991,1503902703,"201051344000685","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,822410.3,822410.3,20069,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902747,2403475.00
08/28/2017 02:45,2,0.000,ALERT,213.29,299.67,59.991,1503902703,"201051344000917","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,819096.6,819096.6,20065,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902749,2403476.00
08/28/2017 02:45,2,0.000,ALERT,213.51,300.57,59.970,1503902703,"201051344001145","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,827143.2,827143.2,20048,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902751,2403477.00
08/28/2017 02:45,2,0.000,ALERT,213.29,299.67,59.996,1503902703,"201051344000651","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,816166.8,816166.8,20039,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902752,2403478.00
08/28/2017 02:45,2,0.000,ALERT,211.93,298.77,60.002,1503902703,"274151322000088","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,1019149.1,1019149.1,19931,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902754,2403479.00
08/28/2017 02:45,2,0.000,ALERT,212.83,298.47,59.991,1503902703,"274151322000068","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,888957.9,888957.9,20354,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902756,2403480.00
08/28/2017 02:45,2,0.000,ALERT,212.83,300.27,59.981,1503902703,"201051344001135","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,811732.5,811732.5,20000,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902758,2403481.00
08/28/2017 02:45,2,0.000,ALERT,213.29,302.07,59.996,1503902703,"201051344000594","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,831280.0,831280.0,20035,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902759,2403482.00
08/28/2017 02:45,2,0.000,ALERT,213.29,300.27,59.975,1503902703,"201051344001203","219011344069620",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,821848.3,821848.3,20068,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902761,2403483.00
08/28/2017 02:45,2,0.000,ALERT,212.38,299.37,59.986,1503902703,"274151322000054","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1034744.6,1034744.6,19903,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902763,2403484.00
08/28/2017 02:45,2,0.000,ALERT,213.51,301.17,59.991,1503902703,"201051344000867","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,815451.5,815451.5,20067,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902765,2403485.00
08/28/2017 02:45,2,0.000,ALERT,213.29,300.57,59.981,1503902703,"201051344001093","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,819099.7,819099.7,20072,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902767,2403486.00
08/28/2017 02:45,2,0.000,ALERT,213.29,301.17,59.965,1503902703,"201051344000900","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,837535.3,837535.3,20072,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902768,2403487.00
08/28/2017 02:45,2,0.000,ALERT,213.51,301.17,59.996,1503902703,"201051344000648","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,823688.2,823688.2,20039,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902770,2403488.00
08/28/2017 02:45,2,0.000,ALERT,213.51,302.07,59.991,1503902703,"201051344000569","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,839074.9,839074.9,20011,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902772,2403489.00
08/28/2017 02:45,2,0.000,ALERT,213.51,302.07,60.023,1503902703,"201051344000983","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,830012.8,830012.8,20043,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902774,2403490.00
08/28/2017 02:45,2,0.000,ALERT,213.29,301.17,59.991,1503902703,"201051344001158","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,813690.4,813690.4,20049,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902776,2403491.00
08/28/2017 02:45,2,0.000,ALERT,213.74,301.77,59.991,1503902703,"201051344000576","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,828281.1,828281.1,20064,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503902778,2403492.00
08/28/2017 02:45,2,0.000,ALERT,212.38,298.47,59.991,1503902703,"274151322000087","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1010350.3,1010350.3,20169,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503902780,2403493.00
08/28/2017 03:00,2,0.000,ALERT,213.74,300.57,59.975,1503903603,"201051344000645","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,827181.0,827181.0,20030,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903605,2403494.00
08/28/2017 03:00,2,0.000,ALERT,212.16,298.17,59.975,1503903603,"274151322000085","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1029185.4,1029185.4,19925,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903607,2403495.00
08/28/2017 03:00,2,0.000,ALERT,213.74,299.97,59.975,1503903603,"201051344000633","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,814376.3,814376.3,20082,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903609,2403496.00
08/28/2017 03:00,2,0.000,ALERT,213.29,300.57,60.018,1503903603,"201051344000469","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,818440.3,818440.3,20047,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903611,2403497.00
08/28/2017 03:00,2,0.000,ALERT,212.83,300.27,59.975,1503903603,"201051344000646","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,812569.9,812569.9,20036,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503903612,2403498.00
08/28/2017 03:00,2,0.000,ALERT,211.93,299.37,59.944,1503903603,"274151322000052","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1072751.7,1072751.7,19920,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903614,2403499.00
08/28/2017 03:00,2,0.000,ALERT,213.29,300.57,59.970,1503903603,"201051344000585","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,826933.3,826933.3,20032,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903616,2403500.00
08/28/2017 03:00,2,0.000,ALERT,213.06,300.57,59.954,1503903603,"201051344001230","219011344069620",0.00,17.30,0,298.77,301.77,0.0,0.0,0.000,817006.5,817006.5,20078,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903618,2403501.00
08/28/2017 03:00,2,0.000,ALERT,213.74,301.47,59.970,1503903603,"201051344000582","219011344069620",0.00,17.00,0,299.37,302.37,0.0,0.0,0.000,805885.2,805885.2,20021,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903620,2403502.00
08/28/2017 03:00,2,0.000,ALERT,212.61,300.27,59.965,1503903603,"201051344000955","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,826281.6,826281.6,20045,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903622,2403503.00
08/28/2017 03:00,2,0.000,ALERT,212.38,298.47,59.965,1503903603,"274151322000094","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,887995.6,887995.6,20346,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903623,2403504.00
08/28/2017 03:00,2,0.000,ALERT,213.29,301.47,59.981,1503903603,"201051344000579","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,836799.3,836799.3,20044,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903625,2403505.00
08/28/2017 03:00,2,0.000,ALERT,213.06,300.87,59.996,1503903603,"201051344000890","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,820402.9,820402.9,20045,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903627,2403506.00
08/28/2017 03:00,2,0.000,ALERT,213.29,300.27,59.981,1503903603,"201051344000438","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,822606.9,822606.9,20029,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503903629,2403507.00
08/28/2017 03:00,2,0.000,ALERT,213.29,299.67,59.996,1503903603,"201051344000417","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,729023.1,729023.1,20076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503903631,2403508.00
08/28/2017 03:00,2,0.000,ALERT,211.93,299.37,59.970,1503903603,"274151322000083","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,1061874.0,1061874.0,19938,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903633,2403509.00
08/28/2017 03:00,2,0.000,ALERT,212.38,298.47,59.970,1503903603,"274151322000076","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1134011.8,1134011.8,19923,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903635,2403510.00
08/28/2017 03:00,2,0.000,ALERT,213.06,301.47,59.975,1503903603,"201051344000868","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,816747.2,816747.2,20058,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903637,2403511.00
08/28/2017 03:00,2,0.000,ALERT,212.38,299.67,59.965,1503903603,"274151322000095","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,1123056.9,1123056.9,19952,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503903638,2403512.00
08/28/2017 03:00,2,0.000,ALERT,213.06,300.87,59.975,1503903603,"201051344000988","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,701233.3,701233.3,20029,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503903640,2403513.00
08/28/2017 03:00,2,0.000,ALERT,213.06,299.67,59.986,1503903603,"201051344001025","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,823779.0,823779.0,20028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903642,2403514.00
08/28/2017 03:00,2,0.000,ALERT,213.29,301.17,59.970,1503903603,"201051344000458","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,827771.6,827771.6,20025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503903644,2403515.00
08/28/2017 03:00,2,0.000,ALERT,213.74,300.87,59.981,1503903603,"201051344000853","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,829252.7,829252.7,20056,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503903646,2403516.00
08/28/2017 03:00,2,0.000,ALERT,213.51,300.57,60.007,1503903603,"201051344000685","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,822410.3,822410.3,20071,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903647,2403517.00
08/28/2017 03:00,2,0.000,ALERT,213.29,300.27,59.970,1503903603,"201051344000917","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,819096.6,819096.6,20067,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903649,2403518.00
08/28/2017 03:00,2,0.000,ALERT,213.51,300.87,59.975,1503903603,"201051344001145","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,827143.2,827143.2,20050,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903651,2403519.00
08/28/2017 03:00,2,0.000,ALERT,213.29,299.67,59.970,1503903603,"201051344000651","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,816166.8,816166.8,20041,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903653,2403520.00
08/28/2017 03:00,2,0.000,ALERT,211.93,299.07,59.965,1503903603,"274151322000088","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,1019149.1,1019149.1,19933,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903655,2403521.00
08/28/2017 03:00,2,0.000,ALERT,213.06,298.17,59.959,1503903603,"274151322000068","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,888957.9,888957.9,20356,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903656,2403522.00
08/28/2017 03:00,2,0.000,ALERT,212.83,300.57,59.959,1503903603,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,811732.5,811732.5,20002,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903658,2403523.00
08/28/2017 03:00,2,0.000,ALERT,213.06,301.77,59.975,1503903603,"201051344000594","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,831280.0,831280.0,20037,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903660,2403524.00
08/28/2017 03:00,2,0.000,ALERT,213.29,300.27,59.959,1503903603,"201051344001203","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,821848.3,821848.3,20070,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903662,2403525.00
08/28/2017 03:00,2,0.000,ALERT,212.16,299.07,59.965,1503903603,"274151322000054","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,1034744.6,1034744.6,19905,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903664,2403526.00
08/28/2017 03:00,2,0.000,ALERT,213.51,300.87,59.933,1503903603,"201051344000867","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,815451.5,815451.5,20069,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503903666,2403527.00
08/28/2017 03:00,2,0.000,ALERT,213.29,300.57,59.996,1503903603,"201051344001093","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,819099.7,819099.7,20074,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903668,2403528.00
08/28/2017 03:00,2,0.000,ALERT,213.29,301.17,59.965,1503903603,"201051344000900","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,837535.3,837535.3,20074,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903669,2403529.00
08/28/2017 03:00,2,0.000,ALERT,213.29,299.97,59.933,1503903603,"201051344000648","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,823688.2,823688.2,20041,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903671,2403530.00
08/28/2017 03:00,2,0.000,ALERT,213.29,301.47,59.965,1503903603,"201051344000569","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,839074.9,839074.9,20013,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903673,2403531.00
08/28/2017 03:00,2,0.000,ALERT,213.29,301.47,60.002,1503903603,"201051344000983","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,830012.8,830012.8,20045,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903675,2403532.00
08/28/2017 03:00,2,0.000,ALERT,213.29,300.87,59.959,1503903603,"201051344001158","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,813690.4,813690.4,20051,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903677,2403533.00
08/28/2017 03:00,2,0.000,ALERT,213.74,301.47,59.965,1503903603,"201051344000576","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,828281.1,828281.1,20066,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903679,2403534.00
08/28/2017 03:00,2,0.000,ALERT,212.16,297.87,59.949,1503903603,"274151322000087","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1010350.3,1010350.3,20171,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503903680,2403535.00
08/28/2017 03:15,2,0.000,ALERT,213.74,301.47,59.975,1503904503,"201051344000645","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,827181.0,827181.0,20032,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904505,2403536.00
08/28/2017 03:15,2,0.000,ALERT,212.38,299.07,59.981,1503904503,"274151322000085","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,1029185.4,1029185.4,19927,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503904507,2403537.00
08/28/2017 03:15,2,0.000,ALERT,213.96,301.17,59.975,1503904503,"201051344000633","219011344069620",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,814376.3,814376.3,20084,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904508,2403538.00
08/28/2017 03:15,2,0.000,ALERT,213.51,301.47,59.996,1503904503,"201051344000469","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,818440.3,818440.3,20049,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503904510,2403539.00
08/28/2017 03:15,2,0.000,ALERT,212.83,300.57,59.970,1503904503,"201051344000646","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,812569.9,812569.9,20038,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904512,2403540.00
08/28/2017 03:15,2,0.000,ALERT,211.93,298.77,59.970,1503904503,"274151322000052","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1072751.7,1072751.7,19922,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904514,2403541.00
08/28/2017 03:15,2,0.000,ALERT,213.29,301.17,59.975,1503904503,"201051344000585","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,826933.3,826933.3,20034,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904516,2403542.00
08/28/2017 03:15,2,0.000,ALERT,213.06,301.17,59.975,1503904503,"201051344001230","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,817006.5,817006.5,20080,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904517,2403543.00
08/28/2017 03:15,2,0.000,ALERT,213.51,301.77,59.959,1503904503,"201051344000582","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,805885.2,805885.2,20023,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904519,2403544.00
08/28/2017 03:15,2,0.000,ALERT,212.83,300.87,59.981,1503904503,"201051344000955","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,826281.6,826281.6,20047,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904521,2403545.00
08/28/2017 03:15,2,0.000,ALERT,212.16,298.47,59.975,1503904503,"274151322000094","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,887995.6,887995.6,20348,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904523,2403546.00
08/28/2017 03:15,2,0.000,ALERT,213.29,301.77,59.981,1503904503,"201051344000579","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,836799.3,836799.3,20046,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904525,2403547.00
08/28/2017 03:15,2,0.000,ALERT,212.83,301.17,59.986,1503904503,"201051344000890","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,820402.9,820402.9,20047,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904526,2403548.00
08/28/2017 03:15,2,0.000,ALERT,213.06,300.87,59.981,1503904503,"201051344000438","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,822606.9,822606.9,20031,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904528,2403549.00
08/28/2017 03:15,2,0.000,ALERT,213.06,299.97,59.975,1503904503,"201051344000417","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,729023.1,729023.1,20078,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904530,2403550.00
08/28/2017 03:15,2,0.000,ALERT,212.16,299.07,59.975,1503904503,"274151322000083","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1061874.0,1061874.0,19940,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904532,2403551.00
08/28/2017 03:15,2,0.000,ALERT,212.61,299.07,59.959,1503904503,"274151322000076","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,1134011.8,1134011.8,19925,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503904534,2403552.00
08/28/2017 03:15,2,0.000,ALERT,213.29,302.07,59.981,1503904503,"201051344000868","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,816747.2,816747.2,20060,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904536,2403553.00
08/28/2017 03:15,2,0.000,ALERT,211.93,299.97,59.970,1503904503,"274151322000095","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,1123056.9,1123056.9,19954,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503904537,2403554.00
08/28/2017 03:15,2,0.000,ALERT,213.06,301.47,59.986,1503904503,"201051344000988","219011344069620",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,701233.3,701233.3,20031,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904539,2403555.00
08/28/2017 03:15,2,0.000,ALERT,213.06,300.27,59.981,1503904503,"201051344001025","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,823779.0,823779.0,20030,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904541,2403556.00
08/28/2017 03:15,2,0.000,ALERT,213.29,301.17,59.933,1503904503,"201051344000458","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,827771.6,827771.6,20027,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503904543,2403557.00
08/28/2017 03:15,2,0.000,ALERT,213.96,301.47,60.002,1503904503,"201051344000853","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,829252.7,829252.7,20058,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503904544,2403558.00
08/28/2017 03:15,2,0.000,ALERT,213.29,300.87,59.986,1503904503,"201051344000685","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,822410.3,822410.3,20073,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904546,2403559.00
08/28/2017 03:15,2,0.000,ALERT,213.06,299.97,59.970,1503904503,"201051344000917","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,819096.6,819096.6,20069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904548,2403560.00
08/28/2017 03:15,2,0.000,ALERT,213.29,300.87,59.991,1503904503,"201051344001145","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,827143.2,827143.2,20052,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904550,2403561.00
08/28/2017 03:15,2,0.000,ALERT,213.29,299.97,59.981,1503904503,"201051344000651","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,816166.8,816166.8,20043,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904552,2403562.00
08/28/2017 03:15,2,0.000,ALERT,211.93,299.07,59.975,1503904503,"274151322000088","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1019149.1,1019149.1,19935,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904554,2403563.00
08/28/2017 03:15,2,0.000,ALERT,212.61,298.17,59.981,1503904503,"274151322000068","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,888957.9,888957.9,20358,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904556,2403564.00
08/28/2017 03:15,2,0.000,ALERT,212.83,300.57,59.996,1503904503,"201051344001135","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,811732.5,811732.5,20004,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904557,2403565.00
