ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 03:15,2,0.000,ALERT,213.06,302.07,59.986,1503904503,"201051344000594","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,831280.0,831280.0,20039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503904559,2403566.00
08/28/2017 03:15,2,0.000,ALERT,213.06,300.57,59.991,1503904503,"201051344001203","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,821848.3,821848.3,20072,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503904561,2403567.00
08/28/2017 03:15,2,0.000,ALERT,211.93,298.47,60.002,1503904503,"274151322000054","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1034744.6,1034744.6,19907,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904563,2403568.00
08/28/2017 03:15,2,0.000,ALERT,213.51,301.17,59.986,1503904503,"201051344000867","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,815451.5,815451.5,20071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904565,2403569.00
08/28/2017 03:15,2,0.000,ALERT,213.06,300.87,59.991,1503904503,"201051344001093","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,819099.7,819099.7,20076,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904566,2403570.00
08/28/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1503904503,"201051344000900","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,837535.3,837535.3,20076,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904568,2403571.00
08/28/2017 03:15,2,0.000,ALERT,213.51,300.87,59.975,1503904503,"201051344000648","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,823688.2,823688.2,20043,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904570,2403572.00
08/28/2017 03:15,2,0.000,ALERT,213.29,301.77,59.981,1503904503,"201051344000569","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,839074.9,839074.9,20015,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904572,2403573.00
08/28/2017 03:15,2,0.000,ALERT,213.29,301.47,59.991,1503904503,"201051344000983","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,830012.8,830012.8,20047,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904573,2403574.00
08/28/2017 03:15,2,0.000,ALERT,213.29,300.87,60.018,1503904503,"201051344001158","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,813690.4,813690.4,20053,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904575,2403575.00
08/28/2017 03:15,2,0.000,ALERT,213.51,301.47,59.986,1503904503,"201051344000576","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,828281.1,828281.1,20068,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904577,2403576.00
08/28/2017 03:15,2,0.000,ALERT,212.16,298.77,59.975,1503904503,"274151322000087","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1010350.3,1010350.3,20173,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503904579,2403577.00
08/28/2017 03:30,2,0.000,ALERT,213.74,300.87,59.965,1503905404,"201051344000645","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,827181.0,827181.0,20034,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503905406,2403578.00
08/28/2017 03:30,2,0.000,ALERT,212.38,298.77,59.970,1503905404,"274151322000085","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1029185.4,1029185.4,19929,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905408,2403579.00
08/28/2017 03:30,2,0.000,ALERT,213.96,300.57,59.970,1503905404,"201051344000633","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,814376.3,814376.3,20086,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905409,2403580.00
08/28/2017 03:30,2,0.000,ALERT,213.29,300.87,59.970,1503905404,"201051344000469","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,818440.3,818440.3,20051,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503905411,2403581.00
08/28/2017 03:30,2,0.000,ALERT,212.61,300.27,59.944,1503905404,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,812569.9,812569.9,20040,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905413,2403582.00
08/28/2017 03:30,2,0.000,ALERT,211.93,299.67,59.959,1503905404,"274151322000052","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,1072751.7,1072751.7,19924,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905415,2403583.00
08/28/2017 03:30,2,0.000,ALERT,213.29,300.57,59.965,1503905404,"201051344000585","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,826933.3,826933.3,20036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905417,2403584.00
08/28/2017 03:30,2,0.000,ALERT,213.06,300.87,59.959,1503905404,"201051344001230","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,817006.5,817006.5,20082,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905419,2403585.00
08/28/2017 03:30,2,0.000,ALERT,213.51,301.47,59.959,1503905404,"201051344000582","219011344069620",0.00,17.30,0,299.97,302.98,0.0,0.0,0.000,805885.2,805885.2,20025,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905421,2403586.00
08/28/2017 03:30,2,0.000,ALERT,212.83,300.87,59.965,1503905404,"201051344000955","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,826281.6,826281.6,20049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503905423,2403587.00
08/28/2017 03:30,2,0.000,ALERT,212.16,298.17,59.944,1503905404,"274151322000094","219011344069620",0.00,17.80,0,296.96,299.97,0.0,0.0,0.000,887995.6,887995.6,20350,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905424,2403588.00
08/28/2017 03:30,2,0.000,ALERT,213.29,301.77,59.954,1503905404,"201051344000579","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,836799.3,836799.3,20048,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905426,2403589.00
08/28/2017 03:30,2,0.000,ALERT,212.83,300.87,59.954,1503905404,"201051344000890","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,820402.9,820402.9,20049,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905428,2403590.00
08/28/2017 03:30,2,0.000,ALERT,213.06,300.57,59.970,1503905404,"201051344000438","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,822606.9,822606.9,20033,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905430,2403591.00
08/28/2017 03:30,2,0.000,ALERT,213.29,299.97,59.991,1503905404,"201051344000417","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,729023.1,729023.1,20080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905431,2403592.00
08/28/2017 03:30,2,0.000,ALERT,212.16,298.77,59.975,1503905404,"274151322000083","219011344069620",0.00,18.00,0,297.87,300.87,0.0,0.0,0.000,1061874.0,1061874.0,19942,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905433,2403593.00
08/28/2017 03:30,2,0.000,ALERT,212.83,298.77,59.954,1503905404,"274151322000076","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,1134011.8,1134011.8,19927,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905435,2403594.00
08/28/2017 03:30,2,0.000,ALERT,213.29,302.07,59.954,1503905404,"201051344000868","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,816747.2,816747.2,20062,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503905437,2403595.00
08/28/2017 03:30,2,0.000,ALERT,211.93,300.27,59.954,1503905404,"274151322000095","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,1123056.9,1123056.9,19956,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905439,2403596.00
08/28/2017 03:30,2,0.000,ALERT,213.29,301.17,59.959,1503905404,"201051344000988","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,701233.3,701233.3,20033,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503905441,2403597.00
08/28/2017 03:30,2,0.000,ALERT,212.83,299.97,59.959,1503905404,"201051344001025","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,823779.0,823779.0,20032,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905442,2403598.00
08/28/2017 03:30,2,0.000,ALERT,213.29,301.47,59.959,1503905404,"201051344000458","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,827771.6,827771.6,20029,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905444,2403599.00
08/28/2017 03:30,2,0.000,ALERT,213.96,301.17,59.959,1503905404,"201051344000853","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,829252.7,829252.7,20060,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905446,2403600.00
08/28/2017 03:30,2,0.000,ALERT,213.29,300.57,59.959,1503905404,"201051344000685","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,822410.3,822410.3,20075,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905448,2403601.00
08/28/2017 03:30,2,0.000,ALERT,213.06,299.97,59.959,1503905404,"201051344000917","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,819096.6,819096.6,20071,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905449,2403602.00
08/28/2017 03:30,2,0.000,ALERT,213.29,300.87,59.970,1503905404,"201051344001145","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,827143.2,827143.2,20054,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905451,2403603.00
08/28/2017 03:30,2,0.000,ALERT,213.06,299.67,59.965,1503905404,"201051344000651","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,816166.8,816166.8,20045,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905453,2403604.00
08/28/2017 03:30,2,0.000,ALERT,211.70,298.77,59.954,1503905404,"274151322000088","219011344069620",0.00,18.70,0,297.57,300.57,0.0,0.0,0.000,1019149.1,1019149.1,19937,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905455,2403605.00
08/28/2017 03:30,2,0.000,ALERT,212.61,298.47,59.938,1503905404,"274151322000068","219011344069620",0.00,18.70,0,297.26,299.67,0.0,0.0,0.000,888957.9,888957.9,20360,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905457,2403606.00
08/28/2017 03:30,2,0.000,ALERT,212.61,300.57,59.959,1503905404,"201051344001135","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,811732.5,811732.5,20006,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503905458,2403607.00
08/28/2017 03:30,2,0.000,ALERT,213.06,301.77,59.965,1503905404,"201051344000594","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,831280.0,831280.0,20041,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905460,2403608.00
08/28/2017 03:30,2,0.000,ALERT,213.06,300.27,59.981,1503905404,"201051344001203","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,821848.3,821848.3,20074,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503905462,2403609.00
08/28/2017 03:30,2,0.000,ALERT,211.93,299.37,59.959,1503905404,"274151322000054","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1034744.6,1034744.6,19909,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503905464,2403610.00
08/28/2017 03:30,2,0.000,ALERT,213.51,300.87,59.959,1503905404,"201051344000867","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,815451.5,815451.5,20073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905466,2403611.00
08/28/2017 03:30,2,0.000,ALERT,213.06,300.57,59.965,1503905404,"201051344001093","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,819099.7,819099.7,20078,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905468,2403612.00
08/28/2017 03:30,2,0.000,ALERT,213.29,301.47,59.965,1503905404,"201051344000900","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,837535.3,837535.3,20078,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905469,2403613.00
08/28/2017 03:30,2,0.000,ALERT,213.51,300.57,59.970,1503905404,"201051344000648","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,823688.2,823688.2,20045,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905471,2403614.00
08/28/2017 03:30,2,0.000,ALERT,213.29,301.77,59.986,1503905404,"201051344000569","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,839074.9,839074.9,20017,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905473,2403615.00
08/28/2017 03:30,2,0.000,ALERT,213.29,301.47,59.975,1503905404,"201051344000983","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,830012.8,830012.8,20049,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503905475,2403616.00
08/28/2017 03:30,2,0.000,ALERT,213.29,300.87,59.981,1503905404,"201051344001158","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,813690.4,813690.4,20055,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905477,2403617.00
08/28/2017 03:30,2,0.000,ALERT,213.74,301.77,59.949,1503905404,"201051344000576","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,828281.1,828281.1,20070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503905479,2403618.00
08/28/2017 03:30,2,0.000,ALERT,212.38,298.17,59.981,1503905404,"274151322000087","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,1010350.3,1010350.3,20175,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503905481,2403619.00
08/28/2017 03:45,2,0.000,ALERT,213.74,301.17,60.028,1503906303,"201051344000645","219011344069620",0.00,17.80,0,287.05,302.68,0.0,0.0,0.000,827181.0,827181.0,20036,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906305,2403620.00
08/28/2017 03:45,2,0.000,ALERT,212.61,299.37,59.991,1503906303,"274151322000085","219011344069620",0.00,18.30,0,285.84,302.07,0.0,0.0,0.000,1029185.4,1029185.4,19931,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906306,2403621.00
08/28/2017 03:45,2,0.000,ALERT,213.96,300.87,59.996,1503906303,"201051344000633","219011344069620",0.00,17.00,0,285.54,302.07,0.0,0.0,0.000,814376.3,814376.3,20088,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906308,2403622.00
08/28/2017 03:45,2,0.000,ALERT,213.29,300.87,59.996,1503906303,"201051344000469","219011344069620",0.00,16.70,0,286.44,302.37,0.0,0.0,0.000,818440.3,818440.3,20053,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906310,2403623.00
08/28/2017 03:45,2,0.000,ALERT,212.83,299.97,59.986,1503906303,"201051344000646","219011344069620",0.00,17.30,0,286.14,301.77,0.0,0.0,0.000,812569.9,812569.9,20042,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906312,2403624.00
08/28/2017 03:45,2,0.000,ALERT,211.93,299.07,59.986,1503906303,"274151322000052","219011344069620",0.00,18.30,0,285.54,302.68,0.0,0.0,0.000,1072751.7,1072751.7,19926,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906314,2403625.00
08/28/2017 03:45,2,0.000,ALERT,213.29,300.57,59.991,1503906303,"201051344000585","219011344069620",0.00,17.50,0,286.44,302.37,0.0,0.0,0.000,826933.3,826933.3,20038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906315,2403626.00
08/28/2017 03:45,2,0.000,ALERT,213.06,300.87,60.012,1503906303,"201051344001230","219011344069620",0.00,17.30,0,287.05,302.37,0.0,0.0,0.000,817006.5,817006.5,20084,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906317,2403627.00
08/28/2017 03:45,2,0.000,ALERT,213.51,301.47,59.996,1503906303,"201051344000582","219011344069620",0.00,17.30,0,287.65,302.98,0.0,0.0,0.000,805885.2,805885.2,20027,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906319,2403628.00
08/28/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1503906303,"201051344000955","219011344069620",0.00,17.50,0,286.74,302.07,0.0,0.0,0.000,826281.6,826281.6,20051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906321,2403629.00
08/28/2017 03:45,2,0.000,ALERT,212.38,298.47,59.944,1503906303,"274151322000094","219011344069620",0.00,17.80,0,285.54,301.77,0.0,0.0,0.000,887995.6,887995.6,20352,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906323,2403630.00
08/28/2017 03:45,2,0.000,ALERT,213.29,301.77,60.028,1503906303,"201051344000579","219011344069620",0.00,17.50,0,287.95,303.28,0.0,0.0,0.000,836799.3,836799.3,20050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906324,2403631.00
08/28/2017 03:45,2,0.000,ALERT,213.06,300.87,60.028,1503906303,"201051344000890","219011344069620",0.00,17.50,0,287.35,303.28,0.0,0.0,0.000,820402.9,820402.9,20051,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906326,2403632.00
08/28/2017 03:45,2,0.000,ALERT,213.29,300.57,59.981,1503906303,"201051344000438","219011344069620",0.00,17.30,0,286.74,302.37,0.0,0.0,0.000,822606.9,822606.9,20035,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906328,2403633.00
08/28/2017 03:45,2,0.000,ALERT,213.29,299.67,59.981,1503906303,"201051344000417","219011344069620",0.00,17.50,0,286.14,301.47,0.0,0.0,0.000,729023.1,729023.1,20082,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906330,2403634.00
08/28/2017 03:45,2,0.000,ALERT,212.38,299.67,59.975,1503906303,"274151322000083","219011344069620",0.00,18.00,0,286.14,302.98,0.0,0.0,0.000,1061874.0,1061874.0,19944,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906332,2403635.00
08/28/2017 03:45,2,0.000,ALERT,212.83,299.37,59.975,1503906303,"274151322000076","219011344069620",0.00,18.00,0,286.14,302.07,0.0,0.0,0.000,1134011.8,1134011.8,19929,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906333,2403636.00
08/28/2017 03:45,2,0.000,ALERT,213.29,302.07,59.975,1503906303,"201051344000868","219011344069620",0.00,17.30,0,287.95,303.58,0.0,0.0,0.000,816747.2,816747.2,20064,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906335,2403637.00
08/28/2017 03:45,2,0.000,ALERT,212.16,300.27,59.933,1503906303,"274151322000095","219011344069620",0.00,17.80,0,286.74,303.28,0.0,0.0,0.000,1123056.9,1123056.9,19958,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906337,2403638.00
08/28/2017 03:45,2,0.000,ALERT,213.06,301.17,59.970,1503906303,"201051344000988","219011344069620",0.00,17.50,0,285.24,302.68,0.0,0.0,0.000,701233.3,701233.3,20035,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906339,2403639.00
08/28/2017 03:45,2,0.000,ALERT,213.06,299.67,59.970,1503906303,"201051344001025","219011344069620",0.00,17.00,0,286.14,302.68,0.0,0.0,0.000,823779.0,823779.0,20034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906341,2403640.00
08/28/2017 03:45,2,0.000,ALERT,213.29,301.17,59.981,1503906303,"201051344000458","219011344069620",0.00,18.00,0,287.35,303.58,0.0,0.0,0.000,827771.6,827771.6,20031,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906342,2403641.00
08/28/2017 03:45,2,0.000,ALERT,213.96,301.17,59.970,1503906303,"201051344000853","219011344069620",0.00,17.30,0,287.35,302.98,0.0,0.0,0.000,829252.7,829252.7,20062,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906344,2403642.00
08/28/2017 03:45,2,0.000,ALERT,213.51,300.57,59.970,1503906303,"201051344000685","219011344069620",0.00,17.50,0,286.74,302.07,0.0,0.0,0.000,822410.3,822410.3,20077,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906346,2403643.00
08/28/2017 03:45,2,0.000,ALERT,213.29,299.97,59.975,1503906303,"201051344000917","219011344069620",0.00,18.00,0,285.54,301.17,0.0,0.0,0.000,819096.6,819096.6,20073,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906348,2403644.00
08/28/2017 03:45,2,0.000,ALERT,213.29,300.57,60.002,1503906303,"201051344001145","219011344069620",0.00,17.30,0,287.05,302.68,0.0,0.0,0.000,827143.2,827143.2,20056,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906350,2403645.00
08/28/2017 03:45,2,0.000,ALERT,213.29,299.67,59.981,1503906303,"201051344000651","219011344069620",0.00,17.00,0,286.14,301.47,0.0,0.0,0.000,816166.8,816166.8,20047,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906352,2403646.00
08/28/2017 03:45,2,0.000,ALERT,211.93,299.07,59.954,1503906303,"274151322000088","219011344069620",0.00,18.70,0,285.54,302.37,0.0,0.0,0.000,1019149.1,1019149.1,19939,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906353,2403647.00
08/28/2017 03:45,2,0.000,ALERT,213.06,298.17,59.954,1503906303,"274151322000068","219011344069620",0.00,18.70,0,284.94,301.47,0.0,0.0,0.000,888957.9,888957.9,20362,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906355,2403648.00
08/28/2017 03:45,2,0.000,ALERT,212.83,300.27,59.965,1503906303,"201051344001135","219011344069620",0.00,17.30,0,286.74,302.68,0.0,0.0,0.000,811732.5,811732.5,20008,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906357,2403649.00
08/28/2017 03:45,2,0.000,ALERT,213.06,301.77,59.965,1503906303,"201051344000594","219011344069620",0.00,17.30,0,287.35,303.28,0.0,0.0,0.000,831280.0,831280.0,20043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906359,2403650.00
08/28/2017 03:45,2,0.000,ALERT,213.29,300.27,59.991,1503906303,"201051344001203","219011344069620",0.00,17.30,0,286.74,303.88,0.0,0.0,0.000,821848.3,821848.3,20076,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906361,2403651.00
08/28/2017 03:45,2,0.000,ALERT,212.16,299.97,59.986,1503906303,"274151322000054","219011344069620",0.00,19.00,0,285.84,302.68,0.0,0.0,0.000,1034744.6,1034744.6,19911,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906362,2403652.00
08/28/2017 03:45,2,0.000,ALERT,213.51,301.17,60.002,1503906303,"201051344000867","219011344069620",0.00,17.80,0,287.05,303.28,0.0,0.0,0.000,815451.5,815451.5,20075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906364,2403653.00
08/28/2017 03:45,2,0.000,ALERT,213.29,300.57,59.965,1503906303,"201051344001093","219011344069620",0.00,17.80,0,286.74,301.77,0.0,0.0,0.000,819099.7,819099.7,20080,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906366,2403654.00
08/28/2017 03:45,2,0.000,ALERT,213.29,301.17,59.965,1503906303,"201051344000900","219011344069620",0.00,17.30,0,287.05,302.68,0.0,0.0,0.000,837535.3,837535.3,20080,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906368,2403655.00
08/28/2017 03:45,2,0.000,ALERT,213.51,300.57,60.002,1503906303,"201051344000648","219011344069620",0.00,17.00,0,286.74,302.68,0.0,0.0,0.000,823688.2,823688.2,20047,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503906370,2403656.00
08/28/2017 03:45,2,0.000,ALERT,213.29,301.77,59.970,1503906303,"201051344000569","219011344069620",0.00,17.50,0,287.95,303.58,0.0,0.0,0.000,839074.9,839074.9,20019,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906371,2403657.00
08/28/2017 03:45,2,0.000,ALERT,213.29,301.77,59.965,1503906303,"201051344000983","219011344069620",0.00,17.50,0,287.65,303.28,0.0,0.0,0.000,830012.8,830012.8,20051,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906373,2403658.00
08/28/2017 03:45,2,0.000,ALERT,213.29,301.17,59.970,1503906303,"201051344001158","219011344069620",0.00,17.00,0,286.74,302.37,0.0,0.0,0.000,813690.4,813690.4,20057,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906375,2403659.00
08/28/2017 03:45,2,0.000,ALERT,213.74,301.77,59.965,1503906303,"201051344000576","219011344069620",0.00,17.30,0,287.35,303.28,0.0,0.0,0.000,828281.1,828281.1,20072,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906377,2403660.00
08/28/2017 03:45,2,0.000,ALERT,212.38,299.07,59.959,1503906303,"274151322000087","219011344069620",0.00,19.00,0,284.94,302.07,0.0,0.0,0.000,1010350.3,1010350.3,20177,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503906379,2403661.00
08/28/2017 04:00,2,0.000,ALERT,213.74,301.17,60.007,1503907203,"201051344000645","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,827181.0,827181.0,20038,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907205,2403662.00
08/28/2017 04:00,2,0.000,ALERT,212.38,299.07,59.970,1503907203,"274151322000085","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,1029185.4,1029185.4,19933,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907207,2403663.00
08/28/2017 04:00,2,0.000,ALERT,213.74,300.87,59.938,1503907203,"201051344000633","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,814376.3,814376.3,20090,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503907209,2403664.00
08/28/2017 04:00,2,0.000,ALERT,213.29,301.17,59.970,1503907203,"201051344000469","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,818440.3,818440.3,20055,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907211,2403665.00
08/28/2017 04:00,2,0.000,ALERT,213.06,300.87,59.970,1503907203,"201051344000646","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,812569.9,812569.9,20044,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503907213,2403666.00
08/28/2017 04:00,2,0.000,ALERT,211.93,299.97,59.959,1503907203,"274151322000052","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1072751.7,1072751.7,19928,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503907215,2403667.00
08/28/2017 04:00,2,0.000,ALERT,213.29,301.17,59.954,1503907203,"201051344000585","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,826933.3,826933.3,20040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907217,2403668.00
08/28/2017 04:00,2,0.000,ALERT,213.06,301.17,59.975,1503907203,"201051344001230","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,817006.5,817006.5,20086,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907218,2403669.00
08/28/2017 04:00,2,0.000,ALERT,213.74,301.77,59.970,1503907203,"201051344000582","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,805885.2,805885.2,20029,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907220,2403670.00
08/28/2017 04:00,2,0.000,ALERT,212.83,300.87,59.965,1503907203,"201051344000955","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,826281.6,826281.6,20053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907222,2403671.00
08/28/2017 04:00,2,0.000,ALERT,212.38,298.77,59.959,1503907203,"274151322000094","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,887995.6,887995.6,20354,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907224,2403672.00
08/28/2017 04:00,2,0.000,ALERT,213.29,302.07,59.965,1503907203,"201051344000579","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,836799.3,836799.3,20052,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503907226,2403673.00
08/28/2017 04:00,2,0.000,ALERT,213.06,301.47,59.975,1503907203,"201051344000890","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,820402.9,820402.9,20053,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907228,2403674.00
08/28/2017 04:00,2,0.000,ALERT,213.51,300.87,59.970,1503907203,"201051344000438","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,822606.9,822606.9,20037,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907229,2403675.00
08/28/2017 04:00,2,0.000,ALERT,213.51,300.57,59.975,1503907203,"201051344000417","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,729023.1,729023.1,20084,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907231,2403676.00
08/28/2017 04:00,2,0.000,ALERT,212.61,299.67,59.996,1503907203,"274151322000083","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,1061874.0,1061874.0,19946,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503907233,2403677.00
08/28/2017 04:00,2,0.000,ALERT,212.61,299.37,59.975,1503907203,"274151322000076","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,1134011.8,1134011.8,19931,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907235,2403678.00
08/28/2017 04:00,2,0.000,ALERT,213.06,302.07,60.007,1503907203,"201051344000868","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,816747.2,816747.2,20066,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907237,2403679.00
08/28/2017 04:00,2,0.000,ALERT,212.16,300.27,59.933,1503907203,"274151322000095","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,1123056.9,1123056.9,19960,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503907239,2403680.00
08/28/2017 04:00,2,0.000,ALERT,213.29,301.47,59.975,1503907203,"201051344000988","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,701233.3,701233.3,20037,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907240,2403681.00
08/28/2017 04:00,2,0.000,ALERT,213.06,300.27,59.975,1503907203,"201051344001025","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,823779.0,823779.0,20036,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503907242,2403682.00
08/28/2017 04:00,2,0.000,ALERT,213.06,301.47,59.981,1503907203,"201051344000458","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,827771.6,827771.6,20033,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907244,2403683.00
08/28/2017 04:00,2,0.000,ALERT,213.96,301.47,59.975,1503907203,"201051344000853","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,829252.7,829252.7,20064,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503907246,2403684.00
08/28/2017 04:00,2,0.000,ALERT,213.74,301.17,60.012,1503907203,"201051344000685","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,822410.3,822410.3,20079,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503907248,2403685.00
08/28/2017 04:00,2,0.000,ALERT,213.29,300.57,59.970,1503907203,"201051344000917","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,819096.6,819096.6,20075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907249,2403686.00
08/28/2017 04:00,2,0.000,ALERT,213.51,301.47,59.970,1503907203,"201051344001145","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,827143.2,827143.2,20058,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907251,2403687.00
08/28/2017 04:00,2,0.000,ALERT,213.29,300.27,59.981,1503907203,"201051344000651","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,816166.8,816166.8,20049,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907253,2403688.00
08/28/2017 04:00,2,0.000,ALERT,211.93,298.77,59.970,1503907203,"274151322000088","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1019149.1,1019149.1,19941,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907255,2403689.00
08/28/2017 04:00,2,0.000,ALERT,212.83,298.77,59.970,1503907203,"274151322000068","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,888957.9,888957.9,20364,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907257,2403690.00
08/28/2017 04:00,2,0.000,ALERT,213.06,300.87,59.944,1503907203,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,811732.5,811732.5,20010,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907258,2403691.00
08/28/2017 04:00,2,0.000,ALERT,213.06,302.07,59.922,1503907203,"201051344000594","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,831280.0,831280.0,20045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907260,2403692.00
08/28/2017 04:00,2,0.000,ALERT,213.51,300.87,59.975,1503907203,"201051344001203","219011344069620",0.00,17.30,0,298.47,303.88,0.0,0.0,0.000,821848.3,821848.3,20078,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907262,2403693.00
08/28/2017 04:00,2,0.000,ALERT,212.38,300.57,59.975,1503907203,"274151322000054","219011344069620",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,1034744.6,1034744.6,19913,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907264,2403694.00
08/28/2017 04:00,2,0.000,ALERT,213.51,301.17,59.986,1503907203,"201051344000867","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,815451.5,815451.5,20077,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907266,2403695.00
08/28/2017 04:00,2,0.000,ALERT,213.29,300.87,60.012,1503907203,"201051344001093","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,819099.7,819099.7,20082,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907267,2403696.00
08/28/2017 04:00,2,0.000,ALERT,213.29,301.77,59.938,1503907203,"201051344000900","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,837535.3,837535.3,20082,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907269,2403697.00
08/28/2017 04:00,2,0.000,ALERT,213.74,300.87,59.959,1503907203,"201051344000648","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,823688.2,823688.2,20049,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907271,2403698.00
08/28/2017 04:00,2,0.000,ALERT,213.29,302.07,59.991,1503907203,"201051344000569","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,839074.9,839074.9,20021,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907273,2403699.00
08/28/2017 04:00,2,0.000,ALERT,213.06,301.47,59.996,1503907203,"201051344000983","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,830012.8,830012.8,20053,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503907275,2403700.00
08/28/2017 04:00,2,0.000,ALERT,213.29,301.17,59.996,1503907203,"201051344001158","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,813690.4,813690.4,20059,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907276,2403701.00
08/28/2017 04:00,2,0.000,ALERT,213.74,302.07,59.996,1503907203,"201051344000576","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,828281.1,828281.1,20074,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503907278,2403702.00
08/28/2017 04:00,2,0.000,ALERT,212.38,298.77,59.986,1503907203,"274151322000087","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1010350.3,1010350.3,20179,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503907280,2403703.00
08/28/2017 04:15,2,0.000,ALERT,213.96,301.17,59.975,1503908104,"201051344000645","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,827181.0,827181.0,20040,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503908106,2403704.00
08/28/2017 04:15,2,0.000,ALERT,212.61,299.37,59.954,1503908104,"274151322000085","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,1029185.4,1029185.4,19935,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908107,2403705.00
08/28/2017 04:15,2,0.000,ALERT,213.96,300.87,59.965,1503908104,"201051344000633","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,814376.3,814376.3,20092,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908109,2403706.00
08/28/2017 04:15,2,0.000,ALERT,213.51,300.87,59.965,1503908104,"201051344000469","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,818440.3,818440.3,20057,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908111,2403707.00
08/28/2017 04:15,2,0.000,ALERT,212.61,300.57,59.917,1503908104,"201051344000646","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,812569.9,812569.9,20046,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908113,2403708.00
08/28/2017 04:15,2,0.000,ALERT,212.16,298.77,59.959,1503908104,"274151322000052","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1072751.7,1072751.7,19930,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908115,2403709.00
