ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 04:15,2,0.000,ALERT,213.06,300.87,59.981,1503908104,"201051344000585","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,826933.3,826933.3,20042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503908116,2403710.00
08/28/2017 04:15,2,0.000,ALERT,212.83,300.57,59.928,1503908104,"201051344001230","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,817006.5,817006.5,20088,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908118,2403711.00
08/28/2017 04:15,2,0.000,ALERT,213.51,301.47,59.970,1503908104,"201051344000582","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,805885.2,805885.2,20031,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503908120,2403712.00
08/28/2017 04:15,2,0.000,ALERT,212.61,300.57,59.996,1503908104,"201051344000955","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,826281.6,826281.6,20055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503908122,2403713.00
08/28/2017 04:15,2,0.000,ALERT,212.61,298.77,59.986,1503908104,"274151322000094","219011344069620",0.00,17.80,0,297.26,299.97,0.0,0.0,0.000,887995.6,887995.6,20356,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908123,2403714.00
08/28/2017 04:15,2,0.000,ALERT,213.29,301.77,59.970,1503908104,"201051344000579","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,836799.3,836799.3,20054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503908125,2403715.00
08/28/2017 04:15,2,0.000,ALERT,212.83,300.87,59.965,1503908104,"201051344000890","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,820402.9,820402.9,20055,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908127,2403716.00
08/28/2017 04:15,2,0.000,ALERT,213.06,300.27,59.959,1503908104,"201051344000438","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,822606.9,822606.9,20039,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908129,2403717.00
08/28/2017 04:15,2,0.000,ALERT,213.06,299.97,59.975,1503908104,"201051344000417","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,729023.1,729023.1,20086,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908131,2403718.00
08/28/2017 04:15,2,0.000,ALERT,212.38,299.37,59.965,1503908104,"274151322000083","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,1061874.0,1061874.0,19948,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503908132,2403719.00
08/28/2017 04:15,2,0.000,ALERT,213.06,299.67,59.986,1503908104,"274151322000076","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,1134011.8,1134011.8,19933,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908134,2403720.00
08/28/2017 04:15,2,0.000,ALERT,213.29,301.77,59.975,1503908104,"201051344000868","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,816747.2,816747.2,20068,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908136,2403721.00
08/28/2017 04:15,2,0.000,ALERT,212.38,299.97,59.975,1503908104,"274151322000095","219011344069620",0.00,17.80,0,298.77,301.77,0.0,0.0,0.000,1123056.9,1123056.9,19962,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908138,2403722.00
08/28/2017 04:15,2,0.000,ALERT,213.29,301.17,59.933,1503908104,"201051344000988","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,701233.3,701233.3,20039,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503908140,2403723.00
08/28/2017 04:15,2,0.000,ALERT,212.61,299.67,59.970,1503908104,"201051344001025","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,823779.0,823779.0,20038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908142,2403724.00
08/28/2017 04:15,2,0.000,ALERT,213.06,301.17,59.981,1503908104,"201051344000458","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,827771.6,827771.6,20035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908144,2403725.00
08/28/2017 04:15,2,0.000,ALERT,213.96,301.17,59.975,1503908104,"201051344000853","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,829252.7,829252.7,20066,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908146,2403726.00
08/28/2017 04:15,2,0.000,ALERT,213.29,300.57,59.975,1503908104,"201051344000685","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,822410.3,822410.3,20081,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908147,2403727.00
08/28/2017 04:15,2,0.000,ALERT,213.06,299.97,59.975,1503908104,"201051344000917","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,819096.6,819096.6,20077,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503908149,2403728.00
08/28/2017 04:15,2,0.000,ALERT,213.29,300.87,59.959,1503908104,"201051344001145","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,827143.2,827143.2,20060,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908151,2403729.00
08/28/2017 04:15,2,0.000,ALERT,213.06,299.97,59.949,1503908104,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,816166.8,816166.8,20051,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908153,2403730.00
08/28/2017 04:15,2,0.000,ALERT,212.16,299.37,59.991,1503908104,"274151322000088","219011344069620",0.00,18.70,0,297.57,300.57,0.0,0.0,0.000,1019149.1,1019149.1,19943,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908154,2403731.00
08/28/2017 04:15,2,0.000,ALERT,213.06,298.47,59.991,1503908104,"274151322000068","219011344069620",0.00,18.70,0,297.26,299.97,0.0,0.0,0.000,888957.9,888957.9,20366,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908156,2403732.00
08/28/2017 04:15,2,0.000,ALERT,212.61,300.27,59.991,1503908104,"201051344001135","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,811732.5,811732.5,20012,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908158,2403733.00
08/28/2017 04:15,2,0.000,ALERT,213.29,302.07,59.954,1503908104,"201051344000594","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,831280.0,831280.0,20047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908160,2403734.00
08/28/2017 04:15,2,0.000,ALERT,213.06,300.27,59.991,1503908104,"201051344001203","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,821848.3,821848.3,20080,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908162,2403735.00
08/28/2017 04:15,2,0.000,ALERT,212.38,300.27,59.991,1503908104,"274151322000054","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,1034744.6,1034744.6,19915,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503908163,2403736.00
08/28/2017 04:15,2,0.000,ALERT,213.74,301.17,59.986,1503908104,"201051344000867","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,815451.5,815451.5,20079,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908165,2403737.00
08/28/2017 04:15,2,0.000,ALERT,212.83,300.27,60.007,1503908104,"201051344001093","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,819099.7,819099.7,20084,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908167,2403738.00
08/28/2017 04:15,2,0.000,ALERT,213.29,301.47,59.986,1503908104,"201051344000900","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,837535.3,837535.3,20084,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908169,2403739.00
08/28/2017 04:15,2,0.000,ALERT,213.51,300.57,59.986,1503908104,"201051344000648","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,823688.2,823688.2,20051,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908171,2403740.00
08/28/2017 04:15,2,0.000,ALERT,213.51,301.77,59.986,1503908104,"201051344000569","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,839074.9,839074.9,20023,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503908173,2403741.00
08/28/2017 04:15,2,0.000,ALERT,213.51,301.47,59.991,1503908104,"201051344000983","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,830012.8,830012.8,20055,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908174,2403742.00
08/28/2017 04:15,2,0.000,ALERT,213.29,300.87,59.991,1503908104,"201051344001158","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,813690.4,813690.4,20061,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908176,2403743.00
08/28/2017 04:15,2,0.000,ALERT,213.96,301.77,60.012,1503908104,"201051344000576","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,828281.1,828281.1,20076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503908178,2403744.00
08/28/2017 04:15,2,0.000,ALERT,212.61,298.47,59.986,1503908104,"274151322000087","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,1010350.3,1010350.3,20181,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503908180,2403745.00
08/28/2017 04:30,2,0.000,ALERT,213.74,301.47,59.965,1503909003,"201051344000645","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,827181.0,827181.0,20042,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909005,2403746.00
08/28/2017 04:30,2,0.000,ALERT,212.38,299.07,59.959,1503909003,"274151322000085","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1029185.4,1029185.4,19937,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909007,2403747.00
08/28/2017 04:30,2,0.000,ALERT,213.96,301.47,59.944,1503909003,"201051344000633","219011344069620",0.00,17.00,0,297.26,302.37,0.0,0.0,0.000,814376.3,814376.3,20094,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909009,2403748.00
08/28/2017 04:30,2,0.000,ALERT,213.51,301.47,59.959,1503909003,"201051344000469","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,818440.3,818440.3,20059,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909011,2403749.00
08/28/2017 04:30,2,0.000,ALERT,212.61,300.27,59.954,1503909003,"201051344000646","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,812569.9,812569.9,20048,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909013,2403750.00
08/28/2017 04:30,2,0.000,ALERT,211.93,299.37,59.959,1503909003,"274151322000052","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1072751.7,1072751.7,19932,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909015,2403751.00
08/28/2017 04:30,2,0.000,ALERT,213.06,300.87,59.933,1503909003,"201051344000585","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,826933.3,826933.3,20044,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909016,2403752.00
08/28/2017 04:30,2,0.000,ALERT,212.83,300.87,59.933,1503909003,"201051344001230","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,817006.5,817006.5,20090,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909018,2403753.00
08/28/2017 04:30,2,0.000,ALERT,213.51,301.47,59.922,1503909003,"201051344000582","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,805885.2,805885.2,20033,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909020,2403754.00
08/28/2017 04:30,2,0.000,ALERT,212.61,300.57,59.922,1503909003,"201051344000955","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,826281.6,826281.6,20057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909022,2403755.00
08/28/2017 04:30,2,0.000,ALERT,212.61,298.77,59.954,1503909003,"274151322000094","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,887995.6,887995.6,20358,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909023,2403756.00
08/28/2017 04:30,2,0.000,ALERT,213.29,302.37,59.959,1503909003,"201051344000579","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,836799.3,836799.3,20056,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909025,2403757.00
08/28/2017 04:30,2,0.000,ALERT,212.83,301.17,59.991,1503909003,"201051344000890","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,820402.9,820402.9,20057,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909027,2403758.00
08/28/2017 04:30,2,0.000,ALERT,213.06,300.57,59.954,1503909003,"201051344000438","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,822606.9,822606.9,20041,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909029,2403759.00
08/28/2017 04:30,2,0.000,ALERT,213.06,299.97,59.959,1503909003,"201051344000417","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,729023.1,729023.1,20088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909031,2403760.00
08/28/2017 04:30,2,0.000,ALERT,212.16,299.97,59.975,1503909003,"274151322000083","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,1061874.0,1061874.0,19950,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909032,2403761.00
08/28/2017 04:30,2,0.000,ALERT,212.83,299.37,59.954,1503909003,"274151322000076","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1134011.8,1134011.8,19935,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909034,2403762.00
08/28/2017 04:30,2,0.000,ALERT,213.29,302.37,59.959,1503909003,"201051344000868","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,816747.2,816747.2,20070,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909036,2403763.00
08/28/2017 04:30,2,0.000,ALERT,212.16,299.97,59.949,1503909003,"274151322000095","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,1123056.9,1123056.9,19964,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909038,2403764.00
08/28/2017 04:30,2,0.000,ALERT,213.29,301.47,59.959,1503909003,"201051344000988","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,701233.3,701233.3,20041,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909040,2403765.00
08/28/2017 04:30,2,0.000,ALERT,212.83,299.97,59.959,1503909003,"201051344001025","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,823779.0,823779.0,20040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909041,2403766.00
08/28/2017 04:30,2,0.000,ALERT,213.29,302.07,59.912,1503909003,"201051344000458","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,827771.6,827771.6,20037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909043,2403767.00
08/28/2017 04:30,2,0.000,ALERT,213.96,301.77,59.912,1503909003,"201051344000853","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,829252.7,829252.7,20068,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909045,2403768.00
08/28/2017 04:30,2,0.000,ALERT,213.29,300.27,59.944,1503909003,"201051344000685","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,822410.3,822410.3,20083,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909047,2403769.00
08/28/2017 04:30,2,0.000,ALERT,213.06,300.27,59.949,1503909003,"201051344000917","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,819096.6,819096.6,20079,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909049,2403770.00
08/28/2017 04:30,2,0.000,ALERT,213.29,300.57,59.959,1503909003,"201051344001145","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,827143.2,827143.2,20062,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909050,2403771.00
08/28/2017 04:30,2,0.000,ALERT,213.06,299.97,59.954,1503909003,"201051344000651","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,816166.8,816166.8,20053,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909052,2403772.00
08/28/2017 04:30,2,0.000,ALERT,211.70,299.37,59.986,1503909003,"274151322000088","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,1019149.1,1019149.1,19945,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909054,2403773.00
08/28/2017 04:30,2,0.000,ALERT,212.61,298.17,59.944,1503909003,"274151322000068","219011344069620",0.00,19.00,0,296.66,299.97,0.0,0.0,0.000,888957.9,888957.9,20368,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909056,2403774.00
08/28/2017 04:30,2,0.000,ALERT,212.83,300.57,59.954,1503909003,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,811732.5,811732.5,20014,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909058,2403775.00
08/28/2017 04:30,2,0.000,ALERT,213.29,302.37,60.002,1503909003,"201051344000594","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,831280.0,831280.0,20049,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909059,2403776.00
08/28/2017 04:30,2,0.000,ALERT,213.06,300.27,59.954,1503909003,"201051344001203","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,821848.3,821848.3,20082,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909061,2403777.00
08/28/2017 04:30,2,0.000,ALERT,212.16,299.97,59.949,1503909003,"274151322000054","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1034744.6,1034744.6,19917,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909063,2403778.00
08/28/2017 04:30,2,0.000,ALERT,213.74,301.47,59.949,1503909003,"201051344000867","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,815451.5,815451.5,20081,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909065,2403779.00
08/28/2017 04:30,2,0.000,ALERT,213.06,300.57,59.965,1503909003,"201051344001093","219011344069620",0.00,17.80,0,298.77,301.77,0.0,0.0,0.000,819099.7,819099.7,20086,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909066,2403780.00
08/28/2017 04:30,2,0.000,ALERT,213.29,302.07,59.954,1503909003,"201051344000900","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,837535.3,837535.3,20086,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909068,2403781.00
08/28/2017 04:30,2,0.000,ALERT,213.74,301.17,59.991,1503909003,"201051344000648","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,823688.2,823688.2,20053,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909070,2403782.00
08/28/2017 04:30,2,0.000,ALERT,213.51,302.37,59.959,1503909003,"201051344000569","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,839074.9,839074.9,20025,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909072,2403783.00
08/28/2017 04:30,2,0.000,ALERT,213.51,301.77,59.954,1503909003,"201051344000983","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,830012.8,830012.8,20057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909074,2403784.00
08/28/2017 04:30,2,0.000,ALERT,213.51,301.47,59.959,1503909003,"201051344001158","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,813690.4,813690.4,20063,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909076,2403785.00
08/28/2017 04:30,2,0.000,ALERT,213.96,302.07,59.954,1503909003,"201051344000576","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,828281.1,828281.1,20078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909078,2403786.00
08/28/2017 04:30,2,0.000,ALERT,212.38,299.07,59.949,1503909003,"274151322000087","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1010350.3,1010350.3,20183,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909079,2403787.00
08/28/2017 04:45,2,0.000,ALERT,213.29,300.57,59.975,1503909904,"201051344000645","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,827181.0,827181.0,20044,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909906,2403788.00
08/28/2017 04:45,2,0.000,ALERT,211.93,299.37,59.981,1503909904,"274151322000085","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1029185.4,1029185.4,19939,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909908,2403789.00
08/28/2017 04:45,2,0.000,ALERT,213.29,300.57,59.981,1503909904,"201051344000633","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,814376.3,814376.3,20096,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909910,2403790.00
08/28/2017 04:45,2,0.000,ALERT,212.83,300.87,60.023,1503909904,"201051344000469","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,818440.3,818440.3,20061,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909911,2403791.00
08/28/2017 04:45,2,0.000,ALERT,212.38,299.97,59.975,1503909904,"201051344000646","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,812569.9,812569.9,20050,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909913,2403792.00
08/28/2017 04:45,2,0.000,ALERT,211.48,299.67,59.959,1503909904,"274151322000052","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,1072751.7,1072751.7,19934,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909915,2403793.00
08/28/2017 04:45,2,0.000,ALERT,212.61,300.27,59.986,1503909904,"201051344000585","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,826933.3,826933.3,20046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909917,2403794.00
08/28/2017 04:45,2,0.000,ALERT,212.38,300.27,59.991,1503909904,"201051344001230","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,817006.5,817006.5,20092,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909919,2403795.00
08/28/2017 04:45,2,0.000,ALERT,213.06,301.17,59.986,1503909904,"201051344000582","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,805885.2,805885.2,20035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909920,2403796.00
08/28/2017 04:45,2,0.000,ALERT,212.16,300.57,59.986,1503909904,"201051344000955","219011344069620",0.00,17.30,0,298.77,301.77,0.0,0.0,0.000,826281.6,826281.6,20059,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909922,2403797.00
08/28/2017 04:45,2,0.000,ALERT,212.16,298.77,59.986,1503909904,"274151322000094","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,887995.6,887995.6,20360,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909924,2403798.00
08/28/2017 04:45,2,0.000,ALERT,212.83,301.47,59.981,1503909904,"201051344000579","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,836799.3,836799.3,20058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909926,2403799.00
08/28/2017 04:45,2,0.000,ALERT,212.61,300.57,59.991,1503909904,"201051344000890","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,820402.9,820402.9,20059,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909927,2403800.00
08/28/2017 04:45,2,0.000,ALERT,212.61,300.27,59.986,1503909904,"201051344000438","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,822606.9,822606.9,20043,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909929,2403801.00
08/28/2017 04:45,2,0.000,ALERT,212.61,299.67,59.981,1503909904,"201051344000417","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,729023.1,729023.1,20090,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909931,2403802.00
08/28/2017 04:45,2,0.000,ALERT,211.93,299.07,59.981,1503909904,"274151322000083","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,1061874.0,1061874.0,19952,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909933,2403803.00
08/28/2017 04:45,2,0.000,ALERT,212.38,299.67,59.986,1503909904,"274151322000076","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,1134011.8,1134011.8,19937,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909935,2403804.00
08/28/2017 04:45,2,0.000,ALERT,212.61,301.47,59.996,1503909904,"201051344000868","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,816747.2,816747.2,20072,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909937,2403805.00
08/28/2017 04:45,2,0.000,ALERT,211.93,299.97,59.981,1503909904,"274151322000095","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,1123056.9,1123056.9,19966,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909939,2403806.00
08/28/2017 04:45,2,0.000,ALERT,212.61,301.17,59.996,1503909904,"201051344000988","219011344069620",0.00,17.50,0,297.26,302.98,0.0,0.0,0.000,701233.3,701233.3,20043,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909941,2403807.00
08/28/2017 04:45,2,0.000,ALERT,212.38,299.67,59.986,1503909904,"201051344001025","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,823779.0,823779.0,20042,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909942,2403808.00
08/28/2017 04:45,2,0.000,ALERT,212.61,301.17,60.023,1503909904,"201051344000458","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,827771.6,827771.6,20039,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909944,2403809.00
08/28/2017 04:45,2,0.000,ALERT,213.29,300.87,60.028,1503909904,"201051344000853","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,829252.7,829252.7,20070,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909946,2403810.00
08/28/2017 04:45,2,0.000,ALERT,212.83,300.27,59.970,1503909904,"201051344000685","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,822410.3,822410.3,20085,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909948,2403811.00
08/28/2017 04:45,2,0.000,ALERT,212.61,299.97,60.007,1503909904,"201051344000917","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,819096.6,819096.6,20081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909950,2403812.00
08/28/2017 04:45,2,0.000,ALERT,212.83,300.57,59.986,1503909904,"201051344001145","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,827143.2,827143.2,20064,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909951,2403813.00
08/28/2017 04:45,2,0.000,ALERT,212.61,299.67,59.986,1503909904,"201051344000651","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,816166.8,816166.8,20055,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909953,2403814.00
08/28/2017 04:45,2,0.000,ALERT,211.48,299.37,59.986,1503909904,"274151322000088","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1019149.1,1019149.1,19947,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909955,2403815.00
08/28/2017 04:45,2,0.000,ALERT,212.38,298.17,59.991,1503909904,"274151322000068","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,888957.9,888957.9,20370,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909957,2403816.00
08/28/2017 04:45,2,0.000,ALERT,212.38,300.27,59.991,1503909904,"201051344001135","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,811732.5,811732.5,20016,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909958,2403817.00
08/28/2017 04:45,2,0.000,ALERT,212.61,301.77,59.981,1503909904,"201051344000594","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,831280.0,831280.0,20051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909960,2403818.00
08/28/2017 04:45,2,0.000,ALERT,212.61,299.97,59.975,1503909904,"201051344001203","219011344069620",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,821848.3,821848.3,20084,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909962,2403819.00
08/28/2017 04:45,2,0.000,ALERT,211.48,299.07,59.938,1503909904,"274151322000054","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,1034744.6,1034744.6,19919,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909964,2403820.00
08/28/2017 04:45,2,0.000,ALERT,213.06,300.57,60.023,1503909904,"201051344000867","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,815451.5,815451.5,20083,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909966,2403821.00
08/28/2017 04:45,2,0.000,ALERT,212.61,299.97,59.965,1503909904,"201051344001093","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,819099.7,819099.7,20088,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909967,2403822.00
08/28/2017 04:45,2,0.000,ALERT,212.61,300.87,59.975,1503909904,"201051344000900","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,837535.3,837535.3,20088,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909969,2403823.00
08/28/2017 04:45,2,0.000,ALERT,213.06,300.27,59.986,1503909904,"201051344000648","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,823688.2,823688.2,20055,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909971,2403824.00
08/28/2017 04:45,2,0.000,ALERT,212.83,301.47,59.981,1503909904,"201051344000569","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,839074.9,839074.9,20027,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909973,2403825.00
08/28/2017 04:45,2,0.000,ALERT,213.06,301.47,59.986,1503909904,"201051344000983","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,830012.8,830012.8,20059,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909975,2403826.00
08/28/2017 04:45,2,0.000,ALERT,212.83,300.57,60.007,1503909904,"201051344001158","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,813690.4,813690.4,20065,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909977,2403827.00
08/28/2017 04:45,2,0.000,ALERT,213.29,301.47,59.970,1503909904,"201051344000576","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,828281.1,828281.1,20080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503909978,2403828.00
08/28/2017 04:45,2,0.000,ALERT,211.93,298.77,59.975,1503909904,"274151322000087","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1010350.3,1010350.3,20185,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503909980,2403829.00
08/28/2017 05:00,2,0.000,ALERT,213.29,301.17,59.986,1503910803,"201051344000645","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,827181.0,827181.0,20046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910805,2403830.00
08/28/2017 05:00,2,0.000,ALERT,211.93,299.37,59.975,1503910803,"274151322000085","219011344069620",0.00,18.30,0,297.57,300.57,0.0,0.0,0.000,1029185.4,1029185.4,19941,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910807,2403831.00
08/28/2017 05:00,2,0.000,ALERT,213.29,300.87,59.949,1503910803,"201051344000633","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,814376.3,814376.3,20098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910809,2403832.00
08/28/2017 05:00,2,0.000,ALERT,212.83,300.87,59.981,1503910803,"201051344000469","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,818440.3,818440.3,20063,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910811,2403833.00
08/28/2017 05:00,2,0.000,ALERT,212.16,299.67,59.975,1503910803,"201051344000646","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,812569.9,812569.9,20052,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910812,2403834.00
08/28/2017 05:00,2,0.000,ALERT,211.48,299.37,59.938,1503910803,"274151322000052","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1072751.7,1072751.7,19936,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910814,2403835.00
08/28/2017 05:00,2,0.000,ALERT,212.61,299.97,59.928,1503910803,"201051344000585","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,826933.3,826933.3,20048,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910816,2403836.00
08/28/2017 05:00,2,0.000,ALERT,212.38,300.27,59.970,1503910803,"201051344001230","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,817006.5,817006.5,20094,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910818,2403837.00
08/28/2017 05:00,2,0.000,ALERT,213.06,300.57,59.970,1503910803,"201051344000582","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,805885.2,805885.2,20037,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910819,2403838.00
08/28/2017 05:00,2,0.000,ALERT,212.16,299.67,59.970,1503910803,"201051344000955","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,826281.6,826281.6,20061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910821,2403839.00
08/28/2017 05:00,2,0.000,ALERT,211.93,298.77,59.965,1503910803,"274151322000094","219011344069620",0.00,17.80,0,297.26,299.97,0.0,0.0,0.000,887995.6,887995.6,20362,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910823,2403840.00
08/28/2017 05:00,2,0.000,ALERT,212.61,301.47,59.981,1503910803,"201051344000579","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,836799.3,836799.3,20060,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910825,2403841.00
08/28/2017 05:00,2,0.000,ALERT,212.38,300.27,59.959,1503910803,"201051344000890","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,820402.9,820402.9,20061,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910827,2403842.00
08/28/2017 05:00,2,0.000,ALERT,212.61,299.67,59.959,1503910803,"201051344000438","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,822606.9,822606.9,20045,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910828,2403843.00
08/28/2017 05:00,2,0.000,ALERT,212.61,299.07,59.965,1503910803,"201051344000417","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,729023.1,729023.1,20092,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910830,2403844.00
08/28/2017 05:00,2,0.000,ALERT,211.70,299.67,59.959,1503910803,"274151322000083","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,1061874.0,1061874.0,19954,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910832,2403845.00
08/28/2017 05:00,2,0.000,ALERT,212.38,298.47,59.949,1503910803,"274151322000076","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,1134011.8,1134011.8,19939,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910834,2403846.00
08/28/2017 05:00,2,0.000,ALERT,212.61,301.77,59.959,1503910803,"201051344000868","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,816747.2,816747.2,20074,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910836,2403847.00
08/28/2017 05:00,2,0.000,ALERT,211.70,299.67,59.954,1503910803,"274151322000095","219011344069620",0.00,17.80,0,298.17,301.47,0.0,0.0,0.000,1123056.9,1123056.9,19968,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910837,2403848.00
08/28/2017 05:00,2,0.000,ALERT,212.38,300.87,59.965,1503910803,"201051344000988","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,701233.3,701233.3,20045,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910839,2403849.00
08/28/2017 05:00,2,0.000,ALERT,212.16,299.07,59.959,1503910803,"201051344001025","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,823779.0,823779.0,20044,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910841,2403850.00
08/28/2017 05:00,2,0.000,ALERT,212.38,300.87,59.949,1503910803,"201051344000458","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,827771.6,827771.6,20041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910843,2403851.00
08/28/2017 05:00,2,0.000,ALERT,213.29,300.57,59.938,1503910803,"201051344000853","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,829252.7,829252.7,20072,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910845,2403852.00
08/28/2017 05:00,2,0.000,ALERT,212.61,299.37,59.954,1503910803,"201051344000685","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,822410.3,822410.3,20087,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910847,2403853.00
