ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 05:00,2,0.000,ALERT,212.38,299.07,59.959,1503910803,"201051344000917","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,819096.6,819096.6,20083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910848,2403854.00
08/28/2017 05:00,2,0.000,ALERT,212.61,299.97,59.996,1503910803,"201051344001145","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,827143.2,827143.2,20066,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910850,2403855.00
08/28/2017 05:00,2,0.000,ALERT,212.38,298.77,59.907,1503910803,"201051344000651","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,816166.8,816166.8,20057,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910852,2403856.00
08/28/2017 05:00,2,0.000,ALERT,211.25,298.47,59.938,1503910803,"274151322000088","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,1019149.1,1019149.1,19949,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910854,2403857.00
08/28/2017 05:00,2,0.000,ALERT,212.38,297.87,59.949,1503910803,"274151322000068","219011344069620",0.00,19.00,0,296.96,299.97,0.0,0.0,0.000,888957.9,888957.9,20372,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910856,2403858.00
08/28/2017 05:00,2,0.000,ALERT,211.93,299.37,59.938,1503910803,"201051344001135","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,811732.5,811732.5,20018,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910858,2403859.00
08/28/2017 05:00,2,0.000,ALERT,212.38,301.17,59.944,1503910803,"201051344000594","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,831280.0,831280.0,20053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910859,2403860.00
08/28/2017 05:00,2,0.000,ALERT,212.61,299.67,59.944,1503910803,"201051344001203","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,821848.3,821848.3,20086,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910861,2403861.00
08/28/2017 05:00,2,0.000,ALERT,211.48,299.37,59.944,1503910803,"274151322000054","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,1034744.6,1034744.6,19921,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910863,2403862.00
08/28/2017 05:00,2,0.000,ALERT,212.83,300.57,59.944,1503910803,"201051344000867","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,815451.5,815451.5,20085,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910865,2403863.00
08/28/2017 05:00,2,0.000,ALERT,212.38,299.67,59.938,1503910803,"201051344001093","219011344069620",0.00,17.80,0,298.17,301.17,0.0,0.0,0.000,819099.7,819099.7,20090,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910866,2403864.00
08/28/2017 05:00,2,0.000,ALERT,212.61,300.87,59.944,1503910803,"201051344000900","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,837535.3,837535.3,20090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910868,2403865.00
08/28/2017 05:00,2,0.000,ALERT,212.83,300.27,59.981,1503910803,"201051344000648","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,823688.2,823688.2,20057,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910870,2403866.00
08/28/2017 05:00,2,0.000,ALERT,212.61,301.17,59.928,1503910803,"201051344000569","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,839074.9,839074.9,20029,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910872,2403867.00
08/28/2017 05:00,2,0.000,ALERT,212.61,300.87,59.938,1503910803,"201051344000983","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,830012.8,830012.8,20061,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503910874,2403868.00
08/28/2017 05:00,2,0.000,ALERT,212.61,300.27,59.944,1503910803,"201051344001158","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,813690.4,813690.4,20067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910876,2403869.00
08/28/2017 05:00,2,0.000,ALERT,213.06,301.17,59.959,1503910803,"201051344000576","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,828281.1,828281.1,20082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910877,2403870.00
08/28/2017 05:00,2,0.000,ALERT,211.70,298.17,59.949,1503910803,"274151322000087","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1010350.3,1010350.3,20187,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503910879,2403871.00
08/28/2017 05:15,2,0.000,ALERT,212.83,300.27,59.991,1503911703,"201051344000645","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,827181.0,827181.0,20048,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911705,2403872.00
08/28/2017 05:15,2,0.000,ALERT,211.70,297.87,60.002,1503911703,"274151322000085","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,1029185.4,1029185.4,19943,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911707,2403873.00
08/28/2017 05:15,2,0.000,ALERT,213.06,299.97,59.975,1503911703,"201051344000633","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,814376.3,814376.3,20100,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911709,2403874.00
08/28/2017 05:15,2,0.000,ALERT,212.61,299.97,60.002,1503911703,"201051344000469","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,818440.3,818440.3,20065,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911711,2403875.00
08/28/2017 05:15,2,0.000,ALERT,211.93,299.07,59.996,1503911703,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,812569.9,812569.9,20054,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911713,2403876.00
08/28/2017 05:15,2,0.000,ALERT,211.48,297.57,59.991,1503911703,"274151322000052","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,1072751.7,1072751.7,19938,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503911715,2403877.00
08/28/2017 05:15,2,0.000,ALERT,212.16,299.37,59.981,1503911703,"201051344000585","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,826933.3,826933.3,20050,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911716,2403878.00
08/28/2017 05:15,2,0.000,ALERT,212.16,299.37,59.991,1503911703,"201051344001230","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,817006.5,817006.5,20096,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911718,2403879.00
08/28/2017 05:15,2,0.000,ALERT,212.61,299.97,59.965,1503911703,"201051344000582","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,805885.2,805885.2,20039,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503911720,2403880.00
08/28/2017 05:15,2,0.000,ALERT,211.70,299.37,59.991,1503911703,"201051344000955","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,826281.6,826281.6,20063,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911722,2403881.00
08/28/2017 05:15,2,0.000,ALERT,211.70,297.57,59.991,1503911703,"274151322000094","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,887995.6,887995.6,20364,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911724,2403882.00
08/28/2017 05:15,2,0.000,ALERT,212.61,300.87,59.991,1503911703,"201051344000579","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,836799.3,836799.3,20062,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911725,2403883.00
08/28/2017 05:15,2,0.000,ALERT,211.93,299.37,59.991,1503911703,"201051344000890","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,820402.9,820402.9,20063,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503911727,2403884.00
08/28/2017 05:15,2,0.000,ALERT,212.16,299.07,59.954,1503911703,"201051344000438","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,822606.9,822606.9,20047,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911729,2403885.00
08/28/2017 05:15,2,0.000,ALERT,212.38,298.77,59.986,1503911703,"201051344000417","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,729023.1,729023.1,20094,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911731,2403886.00
08/28/2017 05:15,2,0.000,ALERT,211.70,298.77,59.986,1503911703,"274151322000083","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1061874.0,1061874.0,19956,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911733,2403887.00
08/28/2017 05:15,2,0.000,ALERT,212.16,297.87,59.996,1503911703,"274151322000076","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,1134011.8,1134011.8,19941,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911734,2403888.00
08/28/2017 05:15,2,0.000,ALERT,212.38,301.17,59.981,1503911703,"201051344000868","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,816747.2,816747.2,20076,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911736,2403889.00
08/28/2017 05:15,2,0.000,ALERT,211.48,299.07,59.970,1503911703,"274151322000095","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1123056.9,1123056.9,19970,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911738,2403890.00
08/28/2017 05:15,2,0.000,ALERT,212.38,300.57,59.981,1503911703,"201051344000988","219011344069620",0.00,17.50,0,296.06,302.07,0.0,0.0,0.000,701233.3,701233.3,20047,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911740,2403891.00
08/28/2017 05:15,2,0.000,ALERT,211.93,298.47,60.007,1503911703,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,823779.0,823779.0,20046,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503911742,2403892.00
08/28/2017 05:15,2,0.000,ALERT,212.38,300.57,59.944,1503911703,"201051344000458","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,827771.6,827771.6,20043,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911743,2403893.00
08/28/2017 05:15,2,0.000,ALERT,213.06,300.27,59.981,1503911703,"201051344000853","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,829252.7,829252.7,20074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911745,2403894.00
08/28/2017 05:15,2,0.000,ALERT,212.38,299.07,59.970,1503911703,"201051344000685","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,822410.3,822410.3,20089,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503911747,2403895.00
08/28/2017 05:15,2,0.000,ALERT,212.16,298.77,60.018,1503911703,"201051344000917","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,819096.6,819096.6,20085,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503911749,2403896.00
08/28/2017 05:15,2,0.000,ALERT,212.38,299.37,59.959,1503911703,"201051344001145","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,827143.2,827143.2,20068,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911750,2403897.00
08/28/2017 05:15,2,0.000,ALERT,212.16,298.17,59.975,1503911703,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,816166.8,816166.8,20059,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503911752,2403898.00
08/28/2017 05:15,2,0.000,ALERT,211.25,297.87,59.965,1503911703,"274151322000088","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,1019149.1,1019149.1,19951,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503911754,2403899.00
08/28/2017 05:15,2,0.000,ALERT,212.16,297.26,59.970,1503911703,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,888957.9,888957.9,20374,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911756,2403900.00
08/28/2017 05:15,2,0.000,ALERT,211.70,298.77,59.975,1503911703,"201051344001135","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,811732.5,811732.5,20020,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503911758,2403901.00
08/28/2017 05:15,2,0.000,ALERT,212.38,301.17,59.970,1503911703,"201051344000594","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,831280.0,831280.0,20055,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911759,2403902.00
08/28/2017 05:15,2,0.000,ALERT,212.16,299.07,59.970,1503911703,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,821848.3,821848.3,20088,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911761,2403903.00
08/28/2017 05:15,2,0.000,ALERT,211.48,299.07,59.959,1503911703,"274151322000054","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1034744.6,1034744.6,19923,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911763,2403904.00
08/28/2017 05:15,2,0.000,ALERT,212.83,300.27,59.970,1503911703,"201051344000867","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,815451.5,815451.5,20087,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911765,2403905.00
08/28/2017 05:15,2,0.000,ALERT,212.16,299.07,59.938,1503911703,"201051344001093","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,819099.7,819099.7,20092,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911767,2403906.00
08/28/2017 05:15,2,0.000,ALERT,212.38,300.57,59.975,1503911703,"201051344000900","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,837535.3,837535.3,20092,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503911768,2403907.00
08/28/2017 05:15,2,0.000,ALERT,212.83,299.97,59.970,1503911703,"201051344000648","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,823688.2,823688.2,20059,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911770,2403908.00
08/28/2017 05:15,2,0.000,ALERT,212.61,300.87,59.970,1503911703,"201051344000569","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,839074.9,839074.9,20031,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911772,2403909.00
08/28/2017 05:15,2,0.000,ALERT,212.61,300.87,59.965,1503911703,"201051344000983","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,830012.8,830012.8,20063,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911774,2403910.00
08/28/2017 05:15,2,0.000,ALERT,212.61,300.27,59.965,1503911703,"201051344001158","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,813690.4,813690.4,20069,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911776,2403911.00
08/28/2017 05:15,2,0.000,ALERT,213.06,300.87,59.970,1503911703,"201051344000576","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,828281.1,828281.1,20084,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911778,2403912.00
08/28/2017 05:15,2,0.000,ALERT,211.70,298.17,59.959,1503911703,"274151322000087","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1010350.3,1010350.3,20189,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503911779,2403913.00
08/28/2017 05:30,2,0.000,ALERT,212.38,299.37,59.965,1503912603,"201051344000645","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,827181.0,827181.0,20050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912605,2403914.00
08/28/2017 05:30,2,0.000,ALERT,211.03,297.57,59.959,1503912603,"274151322000085","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1029185.4,1029185.4,19945,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912607,2403915.00
08/28/2017 05:30,2,0.000,ALERT,212.61,299.07,59.981,1503912603,"201051344000633","219011344069620",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,814376.3,814376.3,20102,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912609,2403916.00
08/28/2017 05:30,2,0.000,ALERT,212.16,299.37,59.959,1503912603,"201051344000469","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,818440.3,818440.3,20067,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912611,2403917.00
08/28/2017 05:30,2,0.000,ALERT,211.25,298.17,59.981,1503912603,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,812569.9,812569.9,20056,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912613,2403918.00
08/28/2017 05:30,2,0.000,ALERT,211.03,297.57,60.007,1503912603,"274151322000052","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,1072751.7,1072751.7,19940,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912615,2403919.00
08/28/2017 05:30,2,0.000,ALERT,211.70,298.47,59.981,1503912603,"201051344000585","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,826933.3,826933.3,20052,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912616,2403920.00
08/28/2017 05:30,2,0.000,ALERT,211.48,298.77,59.975,1503912603,"201051344001230","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,817006.5,817006.5,20098,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912618,2403921.00
08/28/2017 05:30,2,0.000,ALERT,212.16,299.07,59.975,1503912603,"201051344000582","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,805885.2,805885.2,20041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912620,2403922.00
08/28/2017 05:30,2,0.000,ALERT,211.25,298.17,59.965,1503912603,"201051344000955","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,826281.6,826281.6,20065,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912622,2403923.00
08/28/2017 05:30,2,0.000,ALERT,211.03,296.66,59.970,1503912603,"274151322000094","219011344069620",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,887995.6,887995.6,20366,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912624,2403924.00
08/28/2017 05:30,2,0.000,ALERT,211.93,299.97,59.986,1503912603,"201051344000579","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,836799.3,836799.3,20064,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912625,2403925.00
08/28/2017 05:30,2,0.000,ALERT,211.48,298.77,59.959,1503912603,"201051344000890","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,820402.9,820402.9,20065,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503912627,2403926.00
08/28/2017 05:30,2,0.000,ALERT,211.70,298.17,59.991,1503912603,"201051344000438","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,822606.9,822606.9,20049,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503912629,2403927.00
08/28/2017 05:30,2,0.000,ALERT,211.70,297.57,59.970,1503912603,"201051344000417","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,729023.1,729023.1,20096,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912631,2403928.00
08/28/2017 05:30,2,0.000,ALERT,211.03,297.87,59.970,1503912603,"274151322000083","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1061874.0,1061874.0,19958,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912632,2403929.00
08/28/2017 05:30,2,0.000,ALERT,211.70,297.57,59.975,1503912603,"274151322000076","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1134011.8,1134011.8,19943,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503912635,2403930.00
08/28/2017 05:30,2,0.000,ALERT,211.93,300.27,59.975,1503912603,"201051344000868","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,816747.2,816747.2,20078,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912636,2403931.00
08/28/2017 05:30,2,0.000,ALERT,210.80,298.47,59.975,1503912603,"274151322000095","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,1123056.9,1123056.9,19972,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912638,2403932.00
08/28/2017 05:30,2,0.000,ALERT,211.93,299.37,59.975,1503912603,"201051344000988","219011344069620",0.00,17.50,0,295.76,302.07,0.0,0.0,0.000,701233.3,701233.3,20049,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912640,2403933.00
08/28/2017 05:30,2,0.000,ALERT,211.48,297.57,60.007,1503912603,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,823779.0,823779.0,20048,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503912642,2403934.00
08/28/2017 05:30,2,0.000,ALERT,211.93,299.67,59.970,1503912603,"201051344000458","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,827771.6,827771.6,20045,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912643,2403935.00
08/28/2017 05:30,2,0.000,ALERT,212.61,299.37,59.944,1503912603,"201051344000853","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,829252.7,829252.7,20076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503912645,2403936.00
08/28/2017 05:30,2,0.000,ALERT,211.93,298.47,60.002,1503912603,"201051344000685","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,822410.3,822410.3,20091,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912647,2403937.00
08/28/2017 05:30,2,0.000,ALERT,211.70,297.87,59.981,1503912603,"201051344000917","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,819096.6,819096.6,20087,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912649,2403938.00
08/28/2017 05:30,2,0.000,ALERT,211.93,298.77,59.986,1503912603,"201051344001145","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,827143.2,827143.2,20070,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912651,2403939.00
08/28/2017 05:30,2,0.000,ALERT,211.70,297.87,59.986,1503912603,"201051344000651","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,816166.8,816166.8,20061,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912653,2403940.00
08/28/2017 05:30,2,0.000,ALERT,210.80,297.26,60.007,1503912603,"274151322000088","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1019149.1,1019149.1,19953,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912654,2403941.00
08/28/2017 05:30,2,0.000,ALERT,211.93,296.66,59.986,1503912603,"274151322000068","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,888957.9,888957.9,20376,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503912656,2403942.00
08/28/2017 05:30,2,0.000,ALERT,211.25,298.17,59.949,1503912603,"201051344001135","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,811732.5,811732.5,20022,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912658,2403943.00
08/28/2017 05:30,2,0.000,ALERT,211.70,300.27,59.975,1503912603,"201051344000594","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,831280.0,831280.0,20057,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912660,2403944.00
08/28/2017 05:30,2,0.000,ALERT,211.70,297.87,59.970,1503912603,"201051344001203","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,821848.3,821848.3,20090,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912661,2403945.00
08/28/2017 05:30,2,0.000,ALERT,210.80,298.17,59.975,1503912603,"274151322000054","219011344069620",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1034744.6,1034744.6,19925,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912663,2403946.00
08/28/2017 05:30,2,0.000,ALERT,212.38,299.37,59.970,1503912603,"201051344000867","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,815451.5,815451.5,20089,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503912665,2403947.00
08/28/2017 05:30,2,0.000,ALERT,211.48,297.87,59.975,1503912603,"201051344001093","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,819099.7,819099.7,20094,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912667,2403948.00
08/28/2017 05:30,2,0.000,ALERT,211.93,299.37,59.975,1503912603,"201051344000900","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,837535.3,837535.3,20094,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912669,2403949.00
08/28/2017 05:30,2,0.000,ALERT,212.16,298.77,59.970,1503912603,"201051344000648","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,823688.2,823688.2,20061,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912670,2403950.00
08/28/2017 05:30,2,0.000,ALERT,212.16,299.97,59.975,1503912603,"201051344000569","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,839074.9,839074.9,20033,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912672,2403951.00
08/28/2017 05:30,2,0.000,ALERT,212.16,299.97,59.954,1503912603,"201051344000983","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,830012.8,830012.8,20065,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503912674,2403952.00
08/28/2017 05:30,2,0.000,ALERT,211.93,299.07,59.996,1503912603,"201051344001158","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,813690.4,813690.4,20071,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912676,2403953.00
08/28/2017 05:30,2,0.000,ALERT,212.38,299.97,59.965,1503912603,"201051344000576","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,828281.1,828281.1,20086,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912678,2403954.00
08/28/2017 05:30,2,0.000,ALERT,211.25,296.36,59.944,1503912603,"274151322000087","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1010350.3,1010350.3,20191,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503912679,2403955.00
08/28/2017 05:45,2,0.000,ALERT,212.16,299.07,59.970,1503913504,"201051344000645","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,827181.0,827181.0,20052,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913506,2403956.00
08/28/2017 05:45,2,0.000,ALERT,211.03,296.96,59.970,1503913504,"274151322000085","219011344069620",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,1029185.4,1029185.4,19947,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913507,2403957.00
08/28/2017 05:45,2,0.000,ALERT,212.38,298.47,59.975,1503913504,"201051344000633","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,814376.3,814376.3,20104,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913509,2403958.00
08/28/2017 05:45,2,0.000,ALERT,211.70,298.47,59.981,1503913504,"201051344000469","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,818440.3,818440.3,20069,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913511,2403959.00
08/28/2017 05:45,2,0.000,ALERT,210.80,297.57,59.975,1503913504,"201051344000646","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,812569.9,812569.9,20058,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913513,2403960.00
08/28/2017 05:45,2,0.000,ALERT,210.80,297.26,59.981,1503913504,"274151322000052","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1072751.7,1072751.7,19942,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913515,2403961.00
08/28/2017 05:45,2,0.000,ALERT,211.48,297.87,59.970,1503913504,"201051344000585","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,826933.3,826933.3,20054,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913516,2403962.00
08/28/2017 05:45,2,0.000,ALERT,211.03,297.87,59.986,1503913504,"201051344001230","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,817006.5,817006.5,20100,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913519,2403963.00
08/28/2017 05:45,2,0.000,ALERT,211.70,298.17,59.991,1503913504,"201051344000582","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,805885.2,805885.2,20043,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913520,2403964.00
08/28/2017 05:45,2,0.000,ALERT,210.80,297.26,59.965,1503913504,"201051344000955","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,826281.6,826281.6,20067,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913522,2403965.00
08/28/2017 05:45,2,0.000,ALERT,211.03,296.66,59.970,1503913504,"274151322000094","219011344069620",0.00,18.00,0,295.46,298.47,0.0,0.0,0.000,887995.6,887995.6,20368,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913524,2403966.00
08/28/2017 05:45,2,0.000,ALERT,211.70,299.37,59.975,1503913504,"201051344000579","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,836799.3,836799.3,20066,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913526,2403967.00
08/28/2017 05:45,2,0.000,ALERT,211.03,297.87,59.981,1503913504,"201051344000890","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,820402.9,820402.9,20067,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913527,2403968.00
08/28/2017 05:45,2,0.000,ALERT,211.03,297.26,59.975,1503913504,"201051344000438","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,822606.9,822606.9,20051,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913529,2403969.00
08/28/2017 05:45,2,0.000,ALERT,211.03,296.36,59.975,1503913504,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,729023.1,729023.1,20098,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913531,2403970.00
08/28/2017 05:45,2,0.000,ALERT,210.80,296.96,59.981,1503913504,"274151322000083","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1061874.0,1061874.0,19960,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913533,2403971.00
08/28/2017 05:45,2,0.000,ALERT,211.48,297.26,59.965,1503913504,"274151322000076","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,1134011.8,1134011.8,19945,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913535,2403972.00
08/28/2017 05:45,2,0.000,ALERT,211.48,299.07,59.981,1503913504,"201051344000868","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,816747.2,816747.2,20080,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913537,2403973.00
08/28/2017 05:45,2,0.000,ALERT,210.80,297.87,59.975,1503913504,"274151322000095","219011344069620",0.00,17.80,0,296.96,299.97,0.0,0.0,0.000,1123056.9,1123056.9,19974,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913539,2403974.00
08/28/2017 05:45,2,0.000,ALERT,211.48,298.47,59.986,1503913504,"201051344000988","219011344069620",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,701233.3,701233.3,20051,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913540,2403975.00
08/28/2017 05:45,2,0.000,ALERT,210.80,296.36,59.933,1503913504,"201051344001025","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,823779.0,823779.0,20050,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913542,2403976.00
08/28/2017 05:45,2,0.000,ALERT,211.48,298.47,59.981,1503913504,"201051344000458","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,827771.6,827771.6,20047,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913544,2403977.00
08/28/2017 05:45,2,0.000,ALERT,212.16,298.17,59.986,1503913504,"201051344000853","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,829252.7,829252.7,20078,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913546,2403978.00
08/28/2017 05:45,2,0.000,ALERT,211.25,297.26,59.938,1503913504,"201051344000685","219011344069620",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,822410.3,822410.3,20093,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913547,2403979.00
08/28/2017 05:45,2,0.000,ALERT,211.03,296.66,59.981,1503913504,"201051344000917","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,819096.6,819096.6,20089,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913549,2403980.00
08/28/2017 05:45,2,0.000,ALERT,211.25,297.26,59.975,1503913504,"201051344001145","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,827143.2,827143.2,20072,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913551,2403981.00
08/28/2017 05:45,2,0.000,ALERT,211.03,296.36,59.970,1503913504,"201051344000651","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,816166.8,816166.8,20063,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913553,2403982.00
08/28/2017 05:45,2,0.000,ALERT,210.35,296.96,59.981,1503913504,"274151322000088","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1019149.1,1019149.1,19955,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913555,2403983.00
08/28/2017 05:45,2,0.000,ALERT,211.48,296.06,59.970,1503913504,"274151322000068","219011344069620",0.00,19.00,0,295.16,298.17,0.0,0.0,0.000,888957.9,888957.9,20378,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913557,2403984.00
08/28/2017 05:45,2,0.000,ALERT,210.57,296.96,59.938,1503913504,"201051344001135","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,811732.5,811732.5,20024,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913558,2403985.00
08/28/2017 05:45,2,0.000,ALERT,211.25,299.07,59.959,1503913504,"201051344000594","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,831280.0,831280.0,20059,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913560,2403986.00
08/28/2017 05:45,2,0.000,ALERT,211.03,296.66,59.975,1503913504,"201051344001203","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,821848.3,821848.3,20092,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913562,2403987.00
08/28/2017 05:45,2,0.000,ALERT,210.80,297.26,59.954,1503913504,"274151322000054","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1034744.6,1034744.6,19927,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913564,2403988.00
08/28/2017 05:45,2,0.000,ALERT,211.70,298.17,59.928,1503913504,"201051344000867","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,815451.5,815451.5,20091,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913566,2403989.00
08/28/2017 05:45,2,0.000,ALERT,210.80,296.96,59.996,1503913504,"201051344001093","219011344069620",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,819099.7,819099.7,20096,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913567,2403990.00
08/28/2017 05:45,2,0.000,ALERT,211.48,298.47,59.965,1503913504,"201051344000900","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,837535.3,837535.3,20096,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913569,2403991.00
08/28/2017 05:45,2,0.000,ALERT,211.70,297.57,59.933,1503913504,"201051344000648","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,823688.2,823688.2,20063,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913571,2403992.00
08/28/2017 05:45,2,0.000,ALERT,211.48,298.77,59.965,1503913504,"201051344000569","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,839074.9,839074.9,20035,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913573,2403993.00
08/28/2017 05:45,2,0.000,ALERT,211.48,298.47,59.959,1503913504,"201051344000983","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,830012.8,830012.8,20067,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913575,2403994.00
08/28/2017 05:45,2,0.000,ALERT,211.70,297.87,59.959,1503913504,"201051344001158","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,813690.4,813690.4,20073,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913576,2403995.00
08/28/2017 05:45,2,0.000,ALERT,211.93,298.77,59.944,1503913504,"201051344000576","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,828281.1,828281.1,20088,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503913578,2403996.00
08/28/2017 05:45,2,0.000,ALERT,210.80,296.06,59.922,1503913504,"274151322000087","219011344069620",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1010350.3,1010350.3,20193,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503913580,2403997.00
