ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 06:00,2,0.000,ALERT,211.70,297.26,59.949,1503914403,"201051344000645","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,827181.0,827181.0,20054,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914405,2403998.00
08/28/2017 06:00,2,0.000,ALERT,211.03,296.96,59.944,1503914403,"274151322000085","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1029185.4,1029185.4,19949,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914407,2403999.00
08/28/2017 06:00,2,0.000,ALERT,211.70,297.57,59.949,1503914403,"201051344000633","219011344069620",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,814376.3,814376.3,20106,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914408,2404000.00
08/28/2017 06:00,2,0.000,ALERT,211.48,297.87,59.954,1503914403,"201051344000469","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,818440.3,818440.3,20071,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914410,2404001.00
08/28/2017 06:00,2,0.000,ALERT,211.25,298.17,59.970,1503914403,"201051344000646","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,812569.9,812569.9,20060,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914412,2404002.00
08/28/2017 06:00,2,0.000,ALERT,210.57,297.57,59.965,1503914403,"274151322000052","219011344069620",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,1072751.7,1072751.7,19944,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914414,2404003.00
08/28/2017 06:00,2,0.000,ALERT,211.70,298.47,59.954,1503914403,"201051344000585","219011344069620",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,826933.3,826933.3,20056,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914416,2404004.00
08/28/2017 06:00,2,0.000,ALERT,211.25,298.47,59.986,1503914403,"201051344001230","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,817006.5,817006.5,20102,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914418,2404005.00
08/28/2017 06:00,2,0.000,ALERT,211.93,299.07,59.996,1503914403,"201051344000582","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,805885.2,805885.2,20045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914420,2404006.00
08/28/2017 06:00,2,0.000,ALERT,211.03,298.17,60.002,1503914403,"201051344000955","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,826281.6,826281.6,20069,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914421,2404007.00
08/28/2017 06:00,2,0.000,ALERT,210.57,296.06,59.996,1503914403,"274151322000094","219011344069620",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,887995.6,887995.6,20370,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914423,2404008.00
08/28/2017 06:00,2,0.000,ALERT,210.80,297.87,60.012,1503914403,"201051344000579","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,836799.3,836799.3,20068,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914425,2404009.00
08/28/2017 06:00,2,0.000,ALERT,211.25,298.77,60.034,1503914403,"201051344000890","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,820402.9,820402.9,20069,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914427,2404010.00
08/28/2017 06:00,2,0.000,ALERT,211.48,298.47,60.007,1503914403,"201051344000438","219011344069620",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,822606.9,822606.9,20053,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914429,2404011.00
08/28/2017 06:00,2,0.000,ALERT,211.70,297.87,60.018,1503914403,"201051344000417","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,729023.1,729023.1,20100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914431,2404012.00
08/28/2017 06:00,2,0.000,ALERT,210.80,297.26,59.975,1503914403,"274151322000083","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1061874.0,1061874.0,19962,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914432,2404013.00
08/28/2017 06:00,2,0.000,ALERT,211.25,297.57,60.028,1503914403,"274151322000076","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1134011.8,1134011.8,19947,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914434,2404014.00
08/28/2017 06:00,2,0.000,ALERT,211.03,298.47,59.991,1503914403,"201051344000868","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,816747.2,816747.2,20082,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914436,2404015.00
08/28/2017 06:00,2,0.000,ALERT,210.57,298.47,59.996,1503914403,"274151322000095","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1123056.9,1123056.9,19976,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914438,2404016.00
08/28/2017 06:00,2,0.000,ALERT,211.03,297.57,60.012,1503914403,"201051344000988","219011344069620",0.00,17.50,0,294.26,299.97,0.0,0.0,0.000,701233.3,701233.3,20053,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914440,2404017.00
08/28/2017 06:00,2,0.000,ALERT,211.25,297.57,60.012,1503914403,"201051344001025","219011344069620",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,823779.0,823779.0,20052,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914441,2404018.00
08/28/2017 06:00,2,0.000,ALERT,211.03,297.57,60.007,1503914403,"201051344000458","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,827771.6,827771.6,20049,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914443,2404019.00
08/28/2017 06:00,2,0.000,ALERT,211.70,297.57,60.039,1503914403,"201051344000853","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,829252.7,829252.7,20080,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914445,2404020.00
08/28/2017 06:00,2,0.000,ALERT,211.70,298.17,59.975,1503914403,"201051344000685","219011344069620",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,822410.3,822410.3,20095,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914447,2404021.00
08/28/2017 06:00,2,0.000,ALERT,211.48,297.87,60.007,1503914403,"201051344000917","219011344069620",0.00,18.00,0,293.96,299.37,0.0,0.0,0.000,819096.6,819096.6,20091,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914449,2404022.00
08/28/2017 06:00,2,0.000,ALERT,211.70,298.47,60.002,1503914403,"201051344001145","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,827143.2,827143.2,20074,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914450,2404023.00
08/28/2017 06:00,2,0.000,ALERT,211.48,297.26,59.996,1503914403,"201051344000651","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,816166.8,816166.8,20065,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914452,2404024.00
08/28/2017 06:00,2,0.000,ALERT,210.12,296.66,60.002,1503914403,"274151322000088","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1019149.1,1019149.1,19957,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914454,2404025.00
08/28/2017 06:00,2,0.000,ALERT,211.25,296.06,60.002,1503914403,"274151322000068","219011344069620",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,888957.9,888957.9,20380,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914456,2404026.00
08/28/2017 06:00,2,0.000,ALERT,211.03,298.17,59.991,1503914403,"201051344001135","219011344069620",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,811732.5,811732.5,20026,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914457,2404027.00
08/28/2017 06:00,2,0.000,ALERT,210.80,298.17,60.002,1503914403,"201051344000594","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,831280.0,831280.0,20061,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914459,2404028.00
08/28/2017 06:00,2,0.000,ALERT,211.25,297.87,60.018,1503914403,"201051344001203","219011344069620",0.00,17.30,0,295.16,301.77,0.0,0.0,0.000,821848.3,821848.3,20094,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914461,2404029.00
08/28/2017 06:00,2,0.000,ALERT,210.35,296.96,60.007,1503914403,"274151322000054","219011344069620",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1034744.6,1034744.6,19929,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914463,2404030.00
08/28/2017 06:00,2,0.000,ALERT,211.25,297.26,60.007,1503914403,"201051344000867","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,815451.5,815451.5,20093,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914465,2404031.00
08/28/2017 06:00,2,0.000,ALERT,211.25,298.17,60.012,1503914403,"201051344001093","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,819099.7,819099.7,20098,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914467,2404032.00
08/28/2017 06:00,2,0.000,ALERT,211.03,297.87,60.002,1503914403,"201051344000900","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,837535.3,837535.3,20098,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914468,2404033.00
08/28/2017 06:00,2,0.000,ALERT,211.25,297.26,59.981,1503914403,"201051344000648","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,823688.2,823688.2,20065,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914470,2404034.00
08/28/2017 06:00,2,0.000,ALERT,211.25,298.17,60.002,1503914403,"201051344000569","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,839074.9,839074.9,20037,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914472,2404035.00
08/28/2017 06:00,2,0.000,ALERT,211.25,298.17,60.028,1503914403,"201051344000983","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,830012.8,830012.8,20069,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914474,2404036.00
08/28/2017 06:00,2,0.000,ALERT,211.03,297.57,60.007,1503914403,"201051344001158","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,813690.4,813690.4,20075,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914476,2404037.00
08/28/2017 06:00,2,0.000,ALERT,211.48,298.17,60.007,1503914403,"201051344000576","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,828281.1,828281.1,20090,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503914478,2404038.00
08/28/2017 06:00,2,0.000,ALERT,210.57,296.06,60.012,1503914403,"274151322000087","219011344069620",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1010350.3,1010350.3,20195,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503914480,2404039.00
08/28/2017 06:15,2,0.000,ALERT,211.03,296.36,59.996,1503915303,"201051344000645","219011344069620",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,827181.0,827181.0,20056,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915305,2404040.00
08/28/2017 06:15,2,0.000,ALERT,210.80,296.36,59.991,1503915303,"274151322000085","219011344069620",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,1029185.4,1029185.4,19951,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915307,2404041.00
08/28/2017 06:15,2,0.000,ALERT,211.25,296.36,60.007,1503915303,"201051344000633","219011344069620",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,814376.3,814376.3,20108,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915309,2404042.00
08/28/2017 06:15,2,0.000,ALERT,210.80,296.36,59.986,1503915303,"201051344000469","219011344069620",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,818440.3,818440.3,20073,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915310,2404043.00
08/28/2017 06:15,2,0.000,ALERT,210.57,297.26,60.028,1503915303,"201051344000646","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,812569.9,812569.9,20062,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915312,2404044.00
08/28/2017 06:15,2,0.000,ALERT,210.35,296.66,59.981,1503915303,"274151322000052","219011344069620",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,1072751.7,1072751.7,19946,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915314,2404045.00
08/28/2017 06:15,2,0.000,ALERT,211.03,297.57,59.991,1503915303,"201051344000585","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,826933.3,826933.3,20058,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915316,2404046.00
08/28/2017 06:15,2,0.000,ALERT,210.80,297.87,59.996,1503915303,"201051344001230","219011344069620",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,817006.5,817006.5,20104,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915318,2404047.00
08/28/2017 06:15,2,0.000,ALERT,211.25,298.47,59.986,1503915303,"201051344000582","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,805885.2,805885.2,20047,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915319,2404048.00
08/28/2017 06:15,2,0.000,ALERT,210.35,297.26,59.981,1503915303,"201051344000955","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,826281.6,826281.6,20071,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915321,2404049.00
08/28/2017 06:15,2,0.000,ALERT,210.57,295.76,59.981,1503915303,"274151322000094","219011344069620",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,887995.6,887995.6,20372,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915323,2404050.00
08/28/2017 06:15,2,0.000,ALERT,210.57,296.96,59.986,1503915303,"201051344000579","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,836799.3,836799.3,20070,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915325,2404051.00
08/28/2017 06:15,2,0.000,ALERT,210.80,297.87,59.991,1503915303,"201051344000890","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,820402.9,820402.9,20071,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915327,2404052.00
08/28/2017 06:15,2,0.000,ALERT,211.03,297.26,59.986,1503915303,"201051344000438","219011344069620",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,822606.9,822606.9,20055,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915328,2404053.00
08/28/2017 06:15,2,0.000,ALERT,211.03,296.66,59.975,1503915303,"201051344000417","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,729023.1,729023.1,20102,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915330,2404054.00
08/28/2017 06:15,2,0.000,ALERT,210.80,296.66,59.965,1503915303,"274151322000083","219011344069620",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,1061874.0,1061874.0,19964,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915332,2404055.00
08/28/2017 06:15,2,0.000,ALERT,211.03,296.36,59.975,1503915303,"274151322000076","219011344069620",0.00,18.00,0,293.96,299.07,0.0,0.0,0.000,1134011.8,1134011.8,19949,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915334,2404056.00
08/28/2017 06:15,2,0.000,ALERT,210.57,296.96,59.975,1503915303,"201051344000868","219011344069620",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,816747.2,816747.2,20084,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915336,2404057.00
08/28/2017 06:15,2,0.000,ALERT,210.57,297.26,59.965,1503915303,"274151322000095","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1123056.9,1123056.9,19978,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915338,2404058.00
08/28/2017 06:15,2,0.000,ALERT,210.57,296.36,59.975,1503915303,"201051344000988","219011344069620",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,701233.3,701233.3,20055,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915340,2404059.00
08/28/2017 06:15,2,0.000,ALERT,210.80,296.66,59.959,1503915303,"201051344001025","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,823779.0,823779.0,20054,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915341,2404060.00
08/28/2017 06:15,2,0.000,ALERT,210.57,296.36,59.970,1503915303,"201051344000458","219011344069620",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,827771.6,827771.6,20051,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915343,2404061.00
08/28/2017 06:15,2,0.000,ALERT,211.03,296.06,59.975,1503915303,"201051344000853","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,829252.7,829252.7,20082,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915345,2404062.00
08/28/2017 06:15,2,0.000,ALERT,211.25,297.26,59.970,1503915303,"201051344000685","219011344069620",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,822410.3,822410.3,20097,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915347,2404063.00
08/28/2017 06:15,2,0.000,ALERT,210.80,296.66,59.970,1503915303,"201051344000917","219011344069620",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,819096.6,819096.6,20093,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915349,2404064.00
08/28/2017 06:15,2,0.000,ALERT,211.03,297.57,59.970,1503915303,"201051344001145","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,827143.2,827143.2,20076,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915350,2404065.00
08/28/2017 06:15,2,0.000,ALERT,210.80,296.66,59.965,1503915303,"201051344000651","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,816166.8,816166.8,20067,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915352,2404066.00
08/28/2017 06:15,2,0.000,ALERT,210.12,296.06,59.959,1503915303,"274151322000088","219011344069620",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,1019149.1,1019149.1,19959,0,0,0,L,1151911521,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915354,2404067.00
08/28/2017 06:15,2,0.000,ALERT,211.25,295.46,59.933,1503915303,"274151322000068","219011344069620",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,888957.9,888957.9,20382,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915356,2404068.00
08/28/2017 06:15,2,0.000,ALERT,210.80,297.26,59.965,1503915303,"201051344001135","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,811732.5,811732.5,20028,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915357,2404069.00
08/28/2017 06:15,2,0.000,ALERT,210.80,297.57,59.986,1503915303,"201051344000594","219011344069620",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,831280.0,831280.0,20063,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915359,2404070.00
08/28/2017 06:15,2,0.000,ALERT,211.03,297.26,60.002,1503915303,"201051344001203","219011344069620",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,821848.3,821848.3,20096,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915361,2404071.00
08/28/2017 06:15,2,0.000,ALERT,210.35,296.66,59.965,1503915303,"274151322000054","219011344069620",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1034744.6,1034744.6,19931,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915363,2404072.00
08/28/2017 06:15,2,0.000,ALERT,211.03,296.36,59.965,1503915303,"201051344000867","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,815451.5,815451.5,20095,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915365,2404073.00
08/28/2017 06:15,2,0.000,ALERT,210.80,297.26,59.959,1503915303,"201051344001093","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,819099.7,819099.7,20100,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915366,2404074.00
08/28/2017 06:15,2,0.000,ALERT,210.57,296.36,59.986,1503915303,"201051344000900","219011344069620",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,837535.3,837535.3,20100,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915368,2404075.00
08/28/2017 06:15,2,0.000,ALERT,211.03,296.06,59.975,1503915303,"201051344000648","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,823688.2,823688.2,20067,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915370,2404076.00
08/28/2017 06:15,2,0.000,ALERT,211.03,297.26,59.970,1503915303,"201051344000569","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,839074.9,839074.9,20039,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915372,2404077.00
08/28/2017 06:15,2,0.000,ALERT,211.03,296.96,59.933,1503915303,"201051344000983","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,830012.8,830012.8,20071,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915374,2404078.00
08/28/2017 06:15,2,0.000,ALERT,211.03,296.66,59.965,1503915303,"201051344001158","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,813690.4,813690.4,20077,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503915375,2404079.00
08/28/2017 06:15,2,0.000,ALERT,211.25,297.26,60.007,1503915303,"201051344000576","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,828281.1,828281.1,20092,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915377,2404080.00
08/28/2017 06:15,2,0.000,ALERT,211.03,296.36,59.954,1503915303,"274151322000087","219011344069620",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,1010350.3,1010350.3,20197,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503915379,2404081.00
08/28/2017 06:30,2,0.000,ALERT,211.03,296.36,60.007,1503916203,"201051344000645","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,827181.0,827181.0,20058,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916205,2404082.00
08/28/2017 06:30,2,0.000,ALERT,210.35,296.36,60.007,1503916203,"274151322000085","219011344069620",0.00,18.30,0,294.86,304.78,0.0,0.0,0.000,1029185.4,1029185.4,19953,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916207,2404083.00
08/28/2017 06:30,2,0.000,ALERT,211.03,296.06,60.007,1503916203,"201051344000633","219011344069620",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,814376.3,814376.3,20110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916209,2404084.00
08/28/2017 06:30,2,0.000,ALERT,210.80,296.66,59.986,1503916203,"201051344000469","219011344069620",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,818440.3,818440.3,20075,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916210,2404085.00
08/28/2017 06:30,2,0.000,ALERT,210.35,296.66,60.012,1503916203,"201051344000646","219011344069620",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,812569.9,812569.9,20064,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916212,2404086.00
08/28/2017 06:30,2,0.000,ALERT,210.12,297.26,59.996,1503916203,"274151322000052","219011344069620",0.00,18.30,0,294.86,305.68,0.0,0.0,0.000,1072751.7,1072751.7,19948,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916214,2404087.00
08/28/2017 06:30,2,0.000,ALERT,211.03,297.26,60.018,1503916203,"201051344000585","219011344069620",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,826933.3,826933.3,20060,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916216,2404088.00
08/28/2017 06:30,2,0.000,ALERT,210.57,297.26,60.007,1503916203,"201051344001230","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,817006.5,817006.5,20106,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503916218,2404089.00
08/28/2017 06:30,2,0.000,ALERT,211.25,297.87,60.002,1503916203,"201051344000582","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,805885.2,805885.2,20049,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916219,2404090.00
08/28/2017 06:30,2,0.000,ALERT,210.35,296.96,60.007,1503916203,"201051344000955","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,826281.6,826281.6,20073,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916221,2404091.00
08/28/2017 06:30,2,0.000,ALERT,210.57,296.36,60.002,1503916203,"274151322000094","219011344069620",0.00,17.80,0,294.26,304.48,0.0,0.0,0.000,887995.6,887995.6,20374,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916223,2404092.00
08/28/2017 06:30,2,0.000,ALERT,210.57,297.26,60.012,1503916203,"201051344000579","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,836799.3,836799.3,20072,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916225,2404093.00
08/28/2017 06:30,2,0.000,ALERT,210.80,297.26,60.007,1503916203,"201051344000890","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,820402.9,820402.9,20073,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503916227,2404094.00
08/28/2017 06:30,2,0.000,ALERT,210.80,296.96,60.012,1503916203,"201051344000438","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,822606.9,822606.9,20057,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916228,2404095.00
08/28/2017 06:30,2,0.000,ALERT,211.03,296.36,60.007,1503916203,"201051344000417","219011344069620",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,729023.1,729023.1,20104,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916230,2404096.00
08/28/2017 06:30,2,0.000,ALERT,210.35,296.66,59.991,1503916203,"274151322000083","219011344069620",0.00,18.00,0,295.16,305.68,0.0,0.0,0.000,1061874.0,1061874.0,19966,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916232,2404097.00
08/28/2017 06:30,2,0.000,ALERT,210.80,296.96,60.012,1503916203,"274151322000076","219011344069620",0.00,18.00,0,294.56,305.08,0.0,0.0,0.000,1134011.8,1134011.8,19951,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503916234,2404098.00
08/28/2017 06:30,2,0.000,ALERT,210.57,297.26,60.002,1503916203,"201051344000868","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,816747.2,816747.2,20086,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916236,2404099.00
08/28/2017 06:30,2,0.000,ALERT,209.90,297.26,59.986,1503916203,"274151322000095","219011344069620",0.00,17.80,0,295.16,305.98,0.0,0.0,0.000,1123056.9,1123056.9,19980,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503916237,2404100.00
08/28/2017 06:30,2,0.000,ALERT,210.35,296.66,60.007,1503916203,"201051344000988","219011344069620",0.00,17.30,0,292.16,298.77,0.0,0.0,0.000,701233.3,701233.3,20057,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503916239,2404101.00
08/28/2017 06:30,2,0.000,ALERT,210.57,296.36,59.991,1503916203,"201051344001025","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,823779.0,823779.0,20056,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916241,2404102.00
08/28/2017 06:30,2,0.000,ALERT,210.35,296.66,60.002,1503916203,"201051344000458","219011344069620",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,827771.6,827771.6,20053,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503916243,2404103.00
08/28/2017 06:30,2,0.000,ALERT,211.03,296.66,60.002,1503916203,"201051344000853","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,829252.7,829252.7,20084,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916245,2404104.00
08/28/2017 06:30,2,0.000,ALERT,211.03,296.96,59.996,1503916203,"201051344000685","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,822410.3,822410.3,20099,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916246,2404105.00
08/28/2017 06:30,2,0.000,ALERT,210.80,296.36,59.996,1503916203,"201051344000917","219011344069620",0.00,18.00,0,294.26,299.67,0.0,0.0,0.000,819096.6,819096.6,20095,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916248,2404106.00
08/28/2017 06:30,2,0.000,ALERT,210.80,296.96,59.996,1503916203,"201051344001145","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,827143.2,827143.2,20078,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916250,2404107.00
08/28/2017 06:30,2,0.000,ALERT,210.80,296.36,60.007,1503916203,"201051344000651","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,816166.8,816166.8,20069,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916252,2404108.00
08/28/2017 06:30,2,0.000,ALERT,209.90,296.66,59.996,1503916203,"274151322000088","219011344069620",0.00,18.30,0,294.26,305.08,0.0,0.0,0.000,1019149.1,1019149.1,19961,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916254,2404109.00
08/28/2017 06:30,2,0.000,ALERT,210.57,295.76,59.981,1503916203,"274151322000068","219011344069620",0.00,18.70,0,293.66,304.18,0.0,0.0,0.000,888957.9,888957.9,20384,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916255,2404110.00
08/28/2017 06:30,2,0.000,ALERT,210.57,296.96,59.981,1503916203,"201051344001135","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,811732.5,811732.5,20030,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503916257,2404111.00
08/28/2017 06:30,2,0.000,ALERT,210.12,296.96,59.965,1503916203,"201051344000594","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,831280.0,831280.0,20065,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916259,2404112.00
08/28/2017 06:30,2,0.000,ALERT,210.80,296.96,60.007,1503916203,"201051344001203","219011344069620",0.00,17.30,0,295.46,301.47,0.0,0.0,0.000,821848.3,821848.3,20098,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503916261,2404113.00
08/28/2017 06:30,2,0.000,ALERT,210.12,296.36,59.991,1503916203,"274151322000054","219011344069620",0.00,18.70,0,294.26,305.38,0.0,0.0,0.000,1034744.6,1034744.6,19933,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916263,2404114.00
08/28/2017 06:30,2,0.000,ALERT,210.80,296.66,60.002,1503916203,"201051344000867","219011344069620",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,815451.5,815451.5,20097,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916265,2404115.00
08/28/2017 06:30,2,0.000,ALERT,210.80,297.26,60.018,1503916203,"201051344001093","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,819099.7,819099.7,20102,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503916267,2404116.00
08/28/2017 06:30,2,0.000,ALERT,210.35,296.36,59.996,1503916203,"201051344000900","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,837535.3,837535.3,20102,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916268,2404117.00
08/28/2017 06:30,2,0.000,ALERT,210.57,295.46,60.002,1503916203,"201051344000648","219011344069620",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,823688.2,823688.2,20069,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916270,2404118.00
08/28/2017 06:30,2,0.000,ALERT,210.35,296.96,59.986,1503916203,"201051344000569","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,839074.9,839074.9,20041,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916272,2404119.00
08/28/2017 06:30,2,0.000,ALERT,210.57,296.96,60.002,1503916203,"201051344000983","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,830012.8,830012.8,20073,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503916274,2404120.00
08/28/2017 06:30,2,0.000,ALERT,210.57,296.36,60.012,1503916203,"201051344001158","219011344069620",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,813690.4,813690.4,20079,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503916276,2404121.00
08/28/2017 06:30,2,0.000,ALERT,210.80,296.96,59.965,1503916203,"201051344000576","219011344069620",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,828281.1,828281.1,20094,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916277,2404122.00
08/28/2017 06:30,2,0.000,ALERT,210.12,296.06,60.002,1503916203,"274151322000087","219011344069620",0.00,19.00,0,293.66,304.78,0.0,0.0,0.000,1010350.3,1010350.3,20199,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503916279,2404123.00
08/28/2017 06:45,2,0.000,ALERT,211.48,297.26,59.970,1503917103,"201051344000645","219011344069620",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,827181.0,827181.0,20060,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917106,2404124.00
08/28/2017 06:45,2,0.000,ALERT,210.80,297.26,59.970,1503917103,"274151322000085","219011344069620",0.00,18.30,0,294.26,301.77,0.0,0.0,0.000,1029185.4,1029185.4,19955,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917108,2404125.00
08/28/2017 06:45,2,0.000,ALERT,211.70,296.96,59.981,1503917103,"201051344000633","219011344069620",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,814376.3,814376.3,20112,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917109,2404126.00
08/28/2017 06:45,2,0.000,ALERT,211.25,297.26,59.981,1503917103,"201051344000469","219011344069620",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,818440.3,818440.3,20077,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503917111,2404127.00
08/28/2017 06:45,2,0.000,ALERT,211.03,297.57,59.975,1503917103,"201051344000646","219011344069620",0.00,17.30,0,294.56,304.18,0.0,0.0,0.000,812569.9,812569.9,20066,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917113,2404128.00
08/28/2017 06:45,2,0.000,ALERT,210.57,296.66,59.981,1503917103,"274151322000052","219011344069620",0.00,18.30,0,293.96,301.47,0.0,0.0,0.000,1072751.7,1072751.7,19950,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917115,2404129.00
08/28/2017 06:45,2,0.000,ALERT,211.48,297.87,59.981,1503917103,"201051344000585","219011344069620",0.00,17.50,0,294.56,304.18,0.0,0.0,0.000,826933.3,826933.3,20062,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917117,2404130.00
08/28/2017 06:45,2,0.000,ALERT,211.25,297.87,59.970,1503917103,"201051344001230","219011344069620",0.00,17.30,0,294.86,305.68,0.0,0.0,0.000,817006.5,817006.5,20108,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917118,2404131.00
08/28/2017 06:45,2,0.000,ALERT,211.93,298.47,59.986,1503917103,"201051344000582","219011344069620",0.00,17.00,0,296.06,305.08,0.0,0.0,0.000,805885.2,805885.2,20051,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503917120,2404132.00
08/28/2017 06:45,2,0.000,ALERT,210.80,297.57,59.986,1503917103,"201051344000955","219011344069620",0.00,17.30,0,295.16,304.78,0.0,0.0,0.000,826281.6,826281.6,20075,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503917122,2404133.00
08/28/2017 06:45,2,0.000,ALERT,210.80,296.66,59.986,1503917103,"274151322000094","219011344069620",0.00,17.80,0,293.96,301.17,0.0,0.0,0.000,887995.6,887995.6,20376,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917124,2404134.00
08/28/2017 06:45,2,0.000,ALERT,211.03,297.87,59.996,1503917103,"201051344000579","219011344069620",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,836799.3,836799.3,20074,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503917126,2404135.00
08/28/2017 06:45,2,0.000,ALERT,211.25,298.17,59.991,1503917103,"201051344000890","219011344069620",0.00,17.50,0,295.76,305.98,0.0,0.0,0.000,820402.9,820402.9,20075,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503917127,2404136.00
08/28/2017 06:45,2,0.000,ALERT,211.48,297.57,59.996,1503917103,"201051344000438","219011344069620",0.00,17.00,0,295.46,305.08,0.0,0.0,0.000,822606.9,822606.9,20059,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917129,2404137.00
08/28/2017 06:45,2,0.000,ALERT,211.48,297.26,59.996,1503917103,"201051344000417","219011344069620",0.00,17.30,0,294.56,304.48,0.0,0.0,0.000,729023.1,729023.1,20106,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917131,2404138.00
08/28/2017 06:45,2,0.000,ALERT,211.03,297.57,59.991,1503917103,"274151322000083","219011344069620",0.00,18.00,0,294.56,301.77,0.0,0.0,0.000,1061874.0,1061874.0,19968,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917133,2404139.00
08/28/2017 06:45,2,0.000,ALERT,211.25,296.96,59.991,1503917103,"274151322000076","219011344069620",0.00,17.80,0,293.96,301.77,0.0,0.0,0.000,1134011.8,1134011.8,19953,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503917135,2404140.00
08/28/2017 06:45,2,0.000,ALERT,211.03,298.17,60.023,1503917103,"201051344000868","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,816747.2,816747.2,20088,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917136,2404141.00
