ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 06:45,2,0.000,ALERT,210.80,298.17,59.986,1503917103,"274151322000095","219011344069620",0.00,17.80,0,295.76,302.37,0.0,0.0,0.000,1123056.9,1123056.9,19982,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917138,2404142.00
08/28/2017 06:45,2,0.000,ALERT,211.03,297.26,59.981,1503917103,"201051344000988","219011344069620",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,701233.3,701233.3,20059,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503917140,2404143.00
08/28/2017 06:45,2,0.000,ALERT,211.25,296.96,59.991,1503917103,"201051344001025","219011344069620",0.00,16.70,0,294.56,304.78,0.0,0.0,0.000,823779.0,823779.0,20058,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917142,2404144.00
08/28/2017 06:45,2,0.000,ALERT,211.03,297.57,60.023,1503917103,"201051344000458","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,827771.6,827771.6,20055,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917144,2404145.00
08/28/2017 06:45,2,0.000,ALERT,211.70,297.26,60.002,1503917103,"201051344000853","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,829252.7,829252.7,20086,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917145,2404146.00
08/28/2017 06:45,2,0.000,ALERT,211.70,297.87,59.996,1503917103,"201051344000685","219011344069620",0.00,17.30,0,294.86,305.38,0.0,0.0,0.000,822410.3,822410.3,20101,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917147,2404147.00
08/28/2017 06:45,2,0.000,ALERT,211.48,297.26,59.996,1503917103,"201051344000917","219011344069620",0.00,18.00,0,293.66,303.88,0.0,0.0,0.000,819096.6,819096.6,20097,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503917149,2404148.00
08/28/2017 06:45,2,0.000,ALERT,211.70,297.87,60.028,1503917103,"201051344001145","219011344069620",0.00,17.00,0,295.46,306.28,0.0,0.0,0.000,827143.2,827143.2,20080,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917151,2404149.00
08/28/2017 06:45,2,0.000,ALERT,211.48,296.96,59.996,1503917103,"201051344000651","219011344069620",0.00,16.70,0,294.56,303.88,0.0,0.0,0.000,816166.8,816166.8,20071,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917153,2404150.00
08/28/2017 06:45,2,0.000,ALERT,210.35,296.96,59.965,1503917103,"274151322000088","219011344069620",0.00,18.30,0,294.86,301.17,0.0,0.0,0.000,1019149.1,1019149.1,19963,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917154,2404151.00
08/28/2017 06:45,2,0.000,ALERT,211.48,296.36,59.991,1503917103,"274151322000068","219011344069620",0.00,18.70,0,294.26,300.57,0.0,0.0,0.000,888957.9,888957.9,20386,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917156,2404152.00
08/28/2017 06:45,2,0.000,ALERT,211.03,297.57,59.991,1503917103,"201051344001135","219011344069620",0.00,17.00,0,294.86,305.08,0.0,0.0,0.000,811732.5,811732.5,20032,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917158,2404153.00
08/28/2017 06:45,2,0.000,ALERT,210.80,298.17,59.996,1503917103,"201051344000594","219011344069620",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,831280.0,831280.0,20067,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917160,2404154.00
08/28/2017 06:45,2,0.000,ALERT,211.48,297.57,60.002,1503917103,"201051344001203","219011344069620",0.00,17.30,0,295.46,306.28,0.0,0.0,0.000,821848.3,821848.3,20100,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917162,2404155.00
08/28/2017 06:45,2,0.000,ALERT,210.57,297.26,59.996,1503917103,"274151322000054","219011344069620",0.00,18.30,0,294.56,301.77,0.0,0.0,0.000,1034744.6,1034744.6,19935,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917163,2404156.00
08/28/2017 06:45,2,0.000,ALERT,211.25,297.26,59.991,1503917103,"201051344000867","219011344069620",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,815451.5,815451.5,20099,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917165,2404157.00
08/28/2017 06:45,2,0.000,ALERT,211.25,297.57,59.959,1503917103,"201051344001093","219011344069620",0.00,17.80,0,295.16,304.18,0.0,0.0,0.000,819099.7,819099.7,20104,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917167,2404158.00
08/28/2017 06:45,2,0.000,ALERT,211.03,297.57,59.986,1503917103,"201051344000900","219011344069620",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,837535.3,837535.3,20104,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917169,2404159.00
08/28/2017 06:45,2,0.000,ALERT,211.48,296.96,59.991,1503917103,"201051344000648","219011344069620",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,823688.2,823688.2,20071,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503917170,2404160.00
08/28/2017 06:45,2,0.000,ALERT,211.25,298.17,59.996,1503917103,"201051344000569","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,839074.9,839074.9,20043,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503917172,2404161.00
08/28/2017 06:45,2,0.000,ALERT,211.25,297.87,59.991,1503917103,"201051344000983","219011344069620",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,830012.8,830012.8,20075,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917174,2404162.00
08/28/2017 06:45,2,0.000,ALERT,211.25,297.26,59.986,1503917103,"201051344001158","219011344069620",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,813690.4,813690.4,20081,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503917176,2404163.00
08/28/2017 06:45,2,0.000,ALERT,211.48,297.87,59.991,1503917103,"201051344000576","219011344069620",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,828281.1,828281.1,20096,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917178,2404164.00
08/28/2017 06:45,2,0.000,ALERT,210.80,297.26,60.007,1503917103,"274151322000087","219011344069620",0.00,19.00,0,294.26,300.87,0.0,0.0,0.000,1010350.3,1010350.3,20201,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503917180,2404165.00
08/28/2017 07:00,2,0.000,ALERT,211.25,296.66,59.954,1503918004,"201051344000645","219011344069620",0.00,17.80,0,295.46,298.77,0.0,0.0,0.000,827181.0,827181.0,20062,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918006,2404166.00
08/28/2017 07:00,2,0.000,ALERT,210.80,296.66,59.944,1503918004,"274151322000085","219011344069620",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1029185.4,1029185.4,19957,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918007,2404167.00
08/28/2017 07:00,2,0.000,ALERT,211.70,296.66,59.970,1503918004,"201051344000633","219011344069620",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,814376.3,814376.3,20114,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918009,2404168.00
08/28/2017 07:00,2,0.000,ALERT,211.03,296.96,59.986,1503918004,"201051344000469","219011344069620",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,818440.3,818440.3,20079,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503918011,2404169.00
08/28/2017 07:00,2,0.000,ALERT,210.80,296.96,59.959,1503918004,"201051344000646","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,812569.9,812569.9,20068,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918013,2404170.00
08/28/2017 07:00,2,0.000,ALERT,210.35,297.57,59.959,1503918004,"274151322000052","219011344069620",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1072751.7,1072751.7,19952,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918015,2404171.00
08/28/2017 07:00,2,0.000,ALERT,211.25,297.26,59.959,1503918004,"201051344000585","219011344069620",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,826933.3,826933.3,20064,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503918017,2404172.00
08/28/2017 07:00,2,0.000,ALERT,211.03,297.57,59.965,1503918004,"201051344001230","219011344069620",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,817006.5,817006.5,20110,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918019,2404173.00
08/28/2017 07:00,2,0.000,ALERT,211.70,298.17,59.996,1503918004,"201051344000582","219011344069620",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,805885.2,805885.2,20053,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918020,2404174.00
08/28/2017 07:00,2,0.000,ALERT,210.80,297.26,59.949,1503918004,"201051344000955","219011344069620",0.00,17.30,0,295.76,298.77,0.0,0.0,0.000,826281.6,826281.6,20077,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503918022,2404175.00
08/28/2017 07:00,2,0.000,ALERT,210.80,296.66,59.959,1503918004,"274151322000094","219011344069620",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,887995.6,887995.6,20378,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918024,2404176.00
08/28/2017 07:00,2,0.000,ALERT,211.03,297.87,59.949,1503918004,"201051344000579","219011344069620",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,836799.3,836799.3,20076,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918026,2404177.00
08/28/2017 07:00,2,0.000,ALERT,211.03,297.57,59.949,1503918004,"201051344000890","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,820402.9,820402.9,20077,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918027,2404178.00
08/28/2017 07:00,2,0.000,ALERT,211.25,297.26,59.991,1503918004,"201051344000438","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,822606.9,822606.9,20061,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918029,2404179.00
08/28/2017 07:00,2,0.000,ALERT,211.25,296.66,59.928,1503918004,"201051344000417","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,729023.1,729023.1,20108,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918031,2404180.00
08/28/2017 07:00,2,0.000,ALERT,210.80,297.26,59.938,1503918004,"274151322000083","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1061874.0,1061874.0,19970,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918033,2404181.00
08/28/2017 07:00,2,0.000,ALERT,211.25,297.26,59.944,1503918004,"274151322000076","219011344069620",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,1134011.8,1134011.8,19955,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503918035,2404182.00
08/28/2017 07:00,2,0.000,ALERT,211.03,298.17,59.954,1503918004,"201051344000868","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,816747.2,816747.2,20090,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918037,2404183.00
08/28/2017 07:00,2,0.000,ALERT,210.80,297.87,59.959,1503918004,"274151322000095","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1123056.9,1123056.9,19984,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503918039,2404184.00
08/28/2017 07:00,2,0.000,ALERT,211.03,297.26,59.922,1503918004,"201051344000988","219011344069620",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,701233.3,701233.3,20061,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918041,2404185.00
08/28/2017 07:00,2,0.000,ALERT,211.03,296.66,59.954,1503918004,"201051344001025","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,823779.0,823779.0,20060,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918043,2404186.00
08/28/2017 07:00,2,0.000,ALERT,211.03,297.57,59.959,1503918004,"201051344000458","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,827771.6,827771.6,20057,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918044,2404187.00
08/28/2017 07:00,2,0.000,ALERT,211.48,297.26,59.959,1503918004,"201051344000853","219011344069620",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,829252.7,829252.7,20088,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918046,2404188.00
08/28/2017 07:00,2,0.000,ALERT,211.48,297.26,59.954,1503918004,"201051344000685","219011344069620",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,822410.3,822410.3,20103,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918048,2404189.00
08/28/2017 07:00,2,0.000,ALERT,211.25,296.66,59.954,1503918004,"201051344000917","219011344069620",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,819096.6,819096.6,20099,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918050,2404190.00
08/28/2017 07:00,2,0.000,ALERT,211.48,297.57,59.959,1503918004,"201051344001145","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,827143.2,827143.2,20082,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918051,2404191.00
08/28/2017 07:00,2,0.000,ALERT,211.25,296.66,59.991,1503918004,"201051344000651","219011344069620",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,816166.8,816166.8,20073,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918053,2404192.00
08/28/2017 07:00,2,0.000,ALERT,210.35,297.26,59.959,1503918004,"274151322000088","219011344069620",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,1019149.1,1019149.1,19965,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918055,2404193.00
08/28/2017 07:00,2,0.000,ALERT,211.25,296.36,59.975,1503918004,"274151322000068","219011344069620",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,888957.9,888957.9,20388,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918057,2404194.00
08/28/2017 07:00,2,0.000,ALERT,210.80,297.26,59.970,1503918004,"201051344001135","219011344069620",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,811732.5,811732.5,20034,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918059,2404195.00
08/28/2017 07:00,2,0.000,ALERT,210.80,297.87,59.975,1503918004,"201051344000594","219011344069620",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,831280.0,831280.0,20069,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918060,2404196.00
08/28/2017 07:00,2,0.000,ALERT,211.25,296.96,59.970,1503918004,"201051344001203","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,821848.3,821848.3,20102,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503918062,2404197.00
08/28/2017 07:00,2,0.000,ALERT,210.57,296.96,59.975,1503918004,"274151322000054","219011344069620",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1034744.6,1034744.6,19937,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503918064,2404198.00
08/28/2017 07:00,2,0.000,ALERT,211.25,296.96,59.949,1503918004,"201051344000867","219011344069620",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,815451.5,815451.5,20101,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503918066,2404199.00
08/28/2017 07:00,2,0.000,ALERT,211.25,297.26,59.975,1503918004,"201051344001093","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,819099.7,819099.7,20106,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918068,2404200.00
08/28/2017 07:00,2,0.000,ALERT,211.03,297.26,59.975,1503918004,"201051344000900","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,837535.3,837535.3,20106,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918069,2404201.00
08/28/2017 07:00,2,0.000,ALERT,211.25,296.36,59.970,1503918004,"201051344000648","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,823688.2,823688.2,20073,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918071,2404202.00
08/28/2017 07:00,2,0.000,ALERT,211.03,297.87,59.981,1503918004,"201051344000569","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,839074.9,839074.9,20045,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918073,2404203.00
08/28/2017 07:00,2,0.000,ALERT,211.03,297.26,60.002,1503918004,"201051344000983","219011344069620",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,830012.8,830012.8,20077,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918075,2404204.00
08/28/2017 07:00,2,0.000,ALERT,211.03,296.66,59.975,1503918004,"201051344001158","219011344069620",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,813690.4,813690.4,20083,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918077,2404205.00
08/28/2017 07:00,2,0.000,ALERT,211.03,296.66,59.975,1503918004,"201051344000576","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,828281.1,828281.1,20098,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918078,2404206.00
08/28/2017 07:00,2,0.000,ALERT,210.35,295.76,59.938,1503918004,"274151322000087","219011344069620",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,1010350.3,1010350.3,20203,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918080,2404207.00
08/28/2017 07:15,2,0.049,ALERT,211.25,296.66,59.991,1503918903,"201051344000645","219011344069620",28.05,17.80,0,294.56,298.77,1.4,0.0,0.000,827181.0,827181.0,20064,0,0,0,L,1122011218,0,120.88,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1503918905,2404208.00
08/28/2017 07:15,2,0.020,ALERT,210.35,295.46,59.986,1503918903,"274151322000085","219011344069620",26.88,18.30,0,293.66,298.47,0.0,0.0,0.000,1029185.4,1029185.4,19959,0,0,0,L,1151911521,0,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1503918907,2404209.00
08/28/2017 07:15,2,0.000,ALERT,211.48,296.36,59.981,1503918903,"201051344000633","219011344069620",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,814376.3,814376.3,20116,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918909,2404210.00
08/28/2017 07:15,2,0.080,ALERT,211.03,296.66,59.986,1503918903,"201051344000469","219011344069620",27.75,16.70,0,293.96,298.47,2.3,0.3,0.000,818440.3,818440.3,20081,0,0,0,L,1122011218,0,119.97,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1503918911,2404211.00
08/28/2017 07:15,2,0.061,ALERT,210.35,296.66,59.986,1503918903,"201051344000646","219011344069620",27.79,17.30,0,294.26,299.97,1.8,0.0,0.000,812569.9,812569.9,20070,0,0,0,L,1122011218,0,120.88,120.42,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1503918913,2404212.00
08/28/2017 07:15,2,0.043,ALERT,210.12,295.76,59.975,1503918903,"274151322000052","219011344069620",27.00,18.00,0,293.36,299.07,0.0,0.0,0.000,1072751.7,1072751.7,19954,0,0,0,L,1151911521,0,120.42,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1503918915,2404213.00
08/28/2017 07:15,2,0.086,ALERT,210.80,296.96,59.986,1503918903,"201051344000585","219011344069620",28.05,17.50,0,294.56,299.97,2.4,0.4,0.000,826933.3,826933.3,20066,0,0,0,L,1122011218,0,120.42,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1503918916,2404214.00
08/28/2017 07:15,2,0.076,ALERT,210.57,296.96,59.981,1503918903,"201051344001230","219011344069620",27.77,17.30,0,295.16,300.27,2.2,0.2,0.000,817006.5,817006.5,20112,0,0,0,L,1122011218,0,120.88,120.42,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1503918918,2404215.00
08/28/2017 07:15,2,0.068,ALERT,211.03,297.57,59.991,1503918903,"201051344000582","219011344069620",27.89,17.00,0,295.76,300.87,2.0,0.0,0.000,805885.2,805885.2,20055,0,0,0,L,1122011218,0,120.88,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1503918920,2404216.00
08/28/2017 07:15,2,0.000,ALERT,210.35,296.66,59.981,1503918903,"201051344000955","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,826281.6,826281.6,20079,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918922,2404217.00
08/28/2017 07:15,2,0.000,ALERT,210.57,295.16,60.007,1503918903,"274151322000094","219011344069620",0.00,17.80,0,293.36,298.17,0.0,0.0,0.000,887995.6,887995.6,20380,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918924,2404218.00
08/28/2017 07:15,2,0.096,ALERT,211.03,297.26,59.986,1503918903,"201051344000579","219011344069620",28.31,17.50,0,295.46,299.37,2.8,0.8,0.000,836799.3,836799.3,20078,0,0,0,L,1122011218,0,120.42,120.65,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1503918925,2404219.00
08/28/2017 07:15,2,0.094,ALERT,210.57,296.96,59.996,1503918903,"201051344000890","219011344069620",28.21,17.50,0,295.76,300.57,2.7,0.7,0.000,820402.9,820402.9,20079,0,0,0,L,1122011218,0,120.88,120.20,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1503918927,2404220.00
08/28/2017 07:15,2,0.074,ALERT,210.80,296.66,59.949,1503918903,"201051344000438","219011344069620",28.25,17.00,0,295.16,299.97,2.1,0.2,0.000,822606.9,822606.9,20063,0,0,0,L,1122011218,0,121.10,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1503918929,2404221.00
08/28/2017 07:15,2,0.000,ALERT,210.80,296.06,59.991,1503918903,"201051344000417","219011344069620",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,729023.1,729023.1,20110,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918931,2404222.00
08/28/2017 07:15,2,0.020,ALERT,210.35,295.76,59.996,1503918903,"274151322000083","219011344069620",27.00,18.00,0,293.96,299.37,0.0,0.0,0.000,1061874.0,1061874.0,19972,0,0,0,L,1151911521,0,120.65,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1503918933,2404223.00
08/28/2017 07:15,2,0.018,ALERT,210.80,295.46,59.981,1503918903,"274151322000076","219011344069620",27.83,18.00,0,293.36,298.77,0.0,0.0,0.000,1134011.8,1134011.8,19957,0,0,0,L,1151911521,0,120.88,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1503918935,2404224.00
08/28/2017 07:15,2,0.076,ALERT,211.03,297.87,60.002,1503918903,"201051344000868","219011344069620",27.93,17.30,0,295.46,299.67,2.2,0.2,0.000,816747.2,816747.2,20092,0,0,0,L,1122011218,0,120.42,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1503918936,2404225.00
08/28/2017 07:15,2,0.012,ALERT,210.12,296.96,59.991,1503918903,"274151322000095","219011344069620",27.19,17.80,0,294.86,299.97,0.0,0.0,0.000,1123056.9,1123056.9,19986,0,0,0,L,1151911521,0,120.88,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1503918938,2404226.00
08/28/2017 07:15,2,0.049,ALERT,210.80,296.66,59.991,1503918903,"201051344000988","219011344069620",18.43,17.30,0,292.46,298.77,0.9,0.0,0.000,701233.3,701233.3,20063,0,0,0,L,1122011218,0,120.20,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1503918940,2404227.00
08/28/2017 07:15,2,0.100,ALERT,210.35,296.06,59.991,1503918903,"201051344001025","219011344069620",13.86,17.00,0,294.56,299.67,1.4,0.0,0.000,823779.0,823779.0,20062,0,0,0,L,1122011218,0,120.42,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1503918942,2404228.00
08/28/2017 07:15,2,0.072,ALERT,210.80,296.96,59.975,1503918903,"201051344000458","219011344069620",27.95,17.80,0,294.86,299.67,2.1,0.1,0.000,827771.6,827771.6,20059,0,0,0,L,1122011218,0,120.65,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1503918944,2404229.00
08/28/2017 07:15,2,0.059,ALERT,211.48,296.66,59.991,1503918903,"201051344000853","219011344069620",28.35,17.00,0,294.86,299.37,1.7,0.0,0.000,829252.7,829252.7,20090,0,0,0,L,1122011218,0,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1503918945,2404230.00
08/28/2017 07:15,2,0.045,ALERT,210.80,296.66,59.986,1503918903,"201051344000685","219011344069620",28.09,17.30,0,294.86,300.27,1.3,0.0,0.000,822410.3,822410.3,20105,0,0,0,L,1122011218,0,121.55,120.65,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1503918947,2404231.00
08/28/2017 07:15,2,0.066,ALERT,210.57,296.06,59.986,1503918903,"201051344000917","219011344069620",27.97,18.00,0,293.66,299.37,1.9,0.0,0.000,819096.6,819096.6,20101,0,0,0,L,1122011218,0,120.65,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1503918949,2404232.00
08/28/2017 07:15,2,0.080,ALERT,211.03,297.26,59.996,1503918903,"201051344001145","219011344069620",25.27,17.30,0,295.46,300.57,1.9,0.0,0.000,827143.2,827143.2,20084,0,0,0,L,1122011218,0,120.88,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1503918951,2404233.00
08/28/2017 07:15,2,0.115,ALERT,210.80,296.36,60.012,1503918903,"201051344000651","219011344069620",14.43,16.70,0,294.56,299.07,1.7,0.0,0.000,816166.8,816166.8,20075,0,0,0,L,1122011218,0,121.10,120.42,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1503918953,2404234.00
08/28/2017 07:15,2,0.008,ALERT,209.90,296.06,59.991,1503918903,"274151322000088","219011344069620",26.00,18.30,0,293.66,298.47,0.0,0.0,0.000,1019149.1,1019149.1,19967,0,0,0,L,1151911521,0,121.10,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1503918955,2404235.00
08/28/2017 07:15,2,0.008,ALERT,210.80,295.16,59.991,1503918903,"274151322000068","219011344069620",37.75,18.70,0,293.06,361.29,0.0,0.0,0.000,888957.9,888957.9,20390,0,0,0,L,1151911521,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1503918956,2404236.00
08/28/2017 07:15,2,0.000,ALERT,210.35,296.66,59.991,1503918903,"201051344001135","219011344069620",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,811732.5,811732.5,20036,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503918958,2404237.00
08/28/2017 07:15,2,0.113,ALERT,210.80,297.87,59.996,1503918903,"201051344000594","219011344069620",15.90,17.30,0,294.56,299.07,1.9,0.0,0.000,831280.0,831280.0,20071,0,0,0,L,1122011218,0,120.42,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1503918960,2404238.00
08/28/2017 07:15,2,0.125,ALERT,210.80,296.66,59.996,1503918903,"201051344001203","219011344069620",14.31,17.30,0,294.86,300.87,1.8,0.0,0.000,821848.3,821848.3,20104,0,0,0,L,1122011218,0,121.33,120.65,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1503918962,2404239.00
08/28/2017 07:15,2,0.016,ALERT,209.90,296.06,59.996,1503918903,"274151322000054","219011344069620",27.21,18.70,0,293.96,299.07,0.0,0.0,0.000,1034744.6,1034744.6,19939,0,0,0,L,1151911521,0,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1503918964,2404240.00
08/28/2017 07:15,2,0.115,ALERT,211.25,296.96,60.023,1503918903,"201051344000867","219011344069620",15.27,17.80,0,294.56,299.07,1.8,0.0,0.000,815451.5,815451.5,20103,0,0,0,L,1122011218,0,120.88,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1503918966,2404241.00
08/28/2017 07:15,2,0.150,ALERT,210.57,296.66,60.002,1503918903,"201051344001093","219011344069620",11.93,18.00,0,295.16,299.67,1.8,0.0,0.000,819099.7,819099.7,20108,0,0,0,L,1122011218,0,120.65,120.65,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1503918968,2404242.00
08/28/2017 07:15,2,0.076,ALERT,211.03,297.26,59.991,1503918903,"201051344000900","219011344069620",13.82,17.30,0,294.56,298.77,1.1,0.0,0.000,837535.3,837535.3,20108,0,0,0,L,1122011218,0,120.65,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1503918969,2404243.00
08/28/2017 07:15,2,0.115,ALERT,211.25,296.66,59.996,1503918903,"201051344000648","219011344069620",15.55,17.00,0,294.56,298.77,1.8,0.0,0.000,823688.2,823688.2,20075,0,0,0,L,1122011218,0,120.20,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1503918971,2404244.00
08/28/2017 07:15,2,0.117,ALERT,211.03,297.87,59.996,1503918903,"201051344000569","219011344069620",15.80,17.30,0,295.46,299.37,1.9,0.0,0.000,839074.9,839074.9,20047,0,0,0,L,1122011218,0,119.97,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1503918973,2404245.00
08/28/2017 07:15,2,0.129,ALERT,211.03,297.57,60.028,1503918903,"201051344000983","219011344069620",15.43,17.50,0,295.16,299.37,2.0,0.0,0.000,830012.8,830012.8,20079,0,0,0,L,1122011218,0,120.42,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1503918975,2404246.00
08/28/2017 07:15,2,0.111,ALERT,211.03,296.96,59.996,1503918903,"201051344001158","219011344069620",15.49,16.70,0,293.36,298.17,1.8,0.0,0.000,813690.4,813690.4,20085,0,0,0,L,1122011218,0,120.42,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1503918977,2404247.00
08/28/2017 07:15,2,0.111,ALERT,211.48,297.57,59.981,1503918903,"201051344000576","219011344069620",14.09,17.30,0,294.56,298.77,1.6,0.0,0.000,828281.1,828281.1,20100,0,0,0,L,1122011218,0,120.65,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1503918978,2404248.00
08/28/2017 07:15,2,0.031,ALERT,210.35,294.86,59.991,1503918903,"274151322000087","219011344069620",26.52,19.00,0,293.06,298.17,0.0,0.0,0.000,1010350.3,1010350.3,20205,0,0,0,L,1151911521,0,120.88,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1503918980,2404249.00
08/28/2017 07:30,2,0.131,ALERT,213.51,312.89,59.965,1503919804,"201051344000645","219011344069620",25.35,17.80,0,294.26,313.80,3.4,1.4,0.000,827181.2,827181.2,20066,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1503919806,2404250.00
08/28/2017 07:30,2,0.072,ALERT,212.61,299.07,59.922,1503919804,"274151322000085","219011344069620",23.95,18.70,0,292.76,301.17,1.8,0.0,0.000,1029185.4,1029185.4,19961,0,0,0,L,1151911521,0,122.68,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1503919808,2404251.00
08/28/2017 07:30,2,0.158,ALERT,213.06,299.97,59.965,1503919804,"201051344000633","219011344069620",23.66,17.30,0,292.46,301.77,3.8,1.8,0.000,814376.5,814376.5,20118,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1503919809,2404252.00
08/28/2017 07:30,2,0.180,ALERT,213.06,301.47,59.959,1503919804,"201051344000469","219011344069620",22.64,17.00,0,293.36,302.37,4.2,2.1,0.000,818440.6,818440.6,20083,0,0,0,L,1122011218,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1503919811,2404253.00
08/28/2017 07:30,2,0.174,ALERT,212.61,300.57,59.970,1503919804,"201051344000646","219011344069620",22.34,17.30,0,293.66,301.47,4.0,1.9,0.000,812570.1,812570.1,20072,0,0,0,L,1122011218,0,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1503919813,2404254.00
08/28/2017 07:30,2,0.098,ALERT,212.16,299.97,59.959,1503919804,"274151322000052","219011344069620",23.28,18.30,0,292.16,301.17,2.3,0.3,0.000,1072751.7,1072751.7,19956,0,0,0,L,1151911521,0,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1503919815,2404255.00
08/28/2017 07:30,2,0.174,ALERT,212.83,321.61,59.959,1503919804,"201051344000585","219011344069620",24.91,17.80,0,294.26,324.02,4.4,2.3,0.000,826933.6,826933.6,20068,0,0,0,L,1122011218,0,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1503919817,2404256.00
08/28/2017 07:30,2,0.162,ALERT,212.83,300.87,59.970,1503919804,"201051344001230","219011344069620",22.50,17.50,0,294.86,301.77,3.7,1.7,0.000,817006.7,817006.7,20114,0,0,0,L,1122011218,0,122.01,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1503919819,2404257.00
08/28/2017 07:30,2,0.174,ALERT,213.29,301.47,59.965,1503919804,"201051344000582","219011344069620",21.45,17.30,0,295.16,302.37,3.8,1.7,0.000,805885.4,805885.4,20057,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1503919821,2404258.00
08/28/2017 07:30,2,0.168,ALERT,212.61,322.21,59.970,1503919804,"201051344000955","219011344069620",24.63,17.50,0,294.56,325.22,4.2,2.2,0.000,826281.8,826281.8,20081,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1503919823,2404259.00
08/28/2017 07:30,2,0.029,ALERT,212.61,327.32,59.959,1503919804,"274151322000094","219011344069620",21.19,18.00,0,292.46,373.91,0.7,0.0,0.000,887995.6,887995.6,20382,0,0,0,L,1151911521,0,121.78,122.91,0002,15,0,0,0,0,0,0,101,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1503919824,2404260.00
08/28/2017 07:30,2,0.182,ALERT,213.29,323.11,59.965,1503919804,"201051344000579","219011344069620",25.21,17.50,0,294.86,326.72,4.7,2.6,0.000,836799.7,836799.7,20080,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1503919826,2404261.00
08/28/2017 07:30,2,0.166,ALERT,212.83,323.72,59.970,1503919804,"201051344000890","219011344069620",25.37,17.80,0,295.16,328.22,4.3,2.2,0.000,820403.2,820403.2,20081,0,0,0,L,1122011218,0,122.23,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503919828,2404262.00
08/28/2017 07:30,2,0.162,ALERT,213.06,300.57,59.959,1503919804,"201051344000438","219011344069620",24.09,17.30,0,294.56,302.98,4.0,1.9,0.000,822607.1,822607.1,20065,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1503919830,2404263.00
08/28/2017 07:30,2,0.180,ALERT,213.29,299.97,59.965,1503919804,"201051344000417","219011344069620",17.87,17.50,0,293.66,301.47,3.3,1.2,0.000,729023.3,729023.3,20112,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1503919832,2404264.00
08/28/2017 07:30,2,0.074,ALERT,212.61,299.37,59.959,1503919804,"274151322000083","219011344069620",23.44,18.30,0,292.76,301.17,1.8,0.0,0.000,1061874.0,1061874.0,19974,0,0,0,L,1151911521,0,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1503919833,2404265.00
08/28/2017 07:30,2,0.074,ALERT,213.06,299.37,59.970,1503919804,"274151322000076","219011344069620",23.99,18.30,0,292.76,301.17,1.8,0.0,0.000,1134011.8,1134011.8,19959,0,0,0,L,1151911521,0,122.01,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1503919835,2404266.00
08/28/2017 07:30,2,0.158,ALERT,212.83,316.20,59.975,1503919804,"201051344000868","219011344069620",24.31,17.50,0,294.86,323.72,4.0,1.9,0.000,816747.4,816747.4,20094,0,0,0,L,1122011218,0,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1503919837,2404267.00
08/28/2017 07:30,2,0.066,ALERT,212.83,301.17,59.959,1503919804,"274151322000095","219011344069620",23.48,18.00,0,293.66,301.77,1.6,0.0,0.000,1123056.9,1123056.9,19988,0,0,0,L,1151911521,0,122.68,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1503919839,2404268.00
08/28/2017 07:30,2,0.115,ALERT,213.29,301.17,59.975,1503919804,"201051344000988","219011344069620",17.97,17.50,0,291.85,302.07,2.1,0.1,0.000,701233.3,701233.3,20065,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503919841,2404269.00
08/28/2017 07:30,2,0.152,ACTIVE,213.06,304.48,59.970,1503919804,"201051344001025","219011344069620",23.74,17.30,0,293.96,318.91,3.7,1.6,0.000,823779.2,823779.2,20064,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919842,2404270.00
08/28/2017 07:30,2,0.152,ALERT,213.29,302.68,59.970,1503919804,"201051344000458","219011344069620",24.09,18.30,0,294.26,311.09,3.8,1.7,0.000,827771.8,827771.8,20061,0,0,0,L,1122011218,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503919844,2404271.00
08/28/2017 07:30,2,0.145,ALERT,213.96,302.07,59.970,1503919804,"201051344000853","219011344069620",23.04,17.50,0,294.26,318.30,3.4,1.4,0.000,829252.8,829252.8,20092,0,0,0,L,1122011218,0,122.46,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1503919846,2404272.00
08/28/2017 07:30,2,0.152,ALERT,213.51,300.87,59.965,1503919804,"201051344000685","219011344069620",20.93,17.50,0,294.56,301.77,3.2,1.2,0.000,822410.4,822410.4,20107,0,0,0,L,1122011218,0,122.91,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1503919847,2404273.00
08/28/2017 07:30,2,0.150,ALERT,213.29,301.17,59.965,1503919804,"201051344000917","219011344069620",23.30,18.30,0,293.06,302.07,3.6,1.5,0.000,819096.8,819096.8,20103,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1503919849,2404274.00
08/28/2017 07:30,2,0.143,ALERT,213.51,313.50,59.970,1503919804,"201051344001145","219011344069620",24.57,17.30,0,295.16,317.10,3.6,1.5,0.000,827143.4,827143.4,20086,0,0,0,L,1122011218,0,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503919851,2404275.00
08/28/2017 07:30,2,0.174,ACTIVE,213.29,300.57,59.970,1503919804,"201051344000651","219011344069620",21.23,17.00,0,294.26,303.28,3.8,1.7,0.000,816167.0,816167.0,20077,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919852,2404276.00
08/28/2017 07:30,2,0.059,ALERT,212.61,299.67,60.002,1503919804,"274151322000088","219011344069620",23.00,18.70,0,292.46,301.17,1.4,0.0,0.000,1019149.1,1019149.1,19969,0,0,0,L,1151911521,0,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1503919854,2404277.00
08/28/2017 07:30,2,0.049,ALERT,213.29,322.21,59.970,1503919804,"274151322000068","219011344069620",21.27,19.00,0,292.16,380.52,1.1,0.0,0.000,888957.9,888957.9,20392,0,0,0,L,1151911521,0,122.68,122.91,0002,17,0,0,0,0,0,0,115,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1503919855,2404278.00
08/28/2017 07:30,2,0.172,ALERT,213.06,318.61,59.975,1503919804,"201051344001135","219011344069620",24.23,17.50,0,294.56,330.93,4.2,2.2,0.000,811732.8,811732.8,20038,0,0,0,L,1122011218,0,122.01,122.01,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503919857,2404279.00
08/28/2017 07:30,2,0.160,ACTIVE,213.06,315.00,59.970,1503919804,"201051344000594","219011344069620",23.54,17.50,0,294.26,333.03,3.9,1.8,0.000,831280.2,831280.2,20073,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919858,2404280.00
08/28/2017 07:30,2,0.158,ACTIVE,213.51,308.39,59.959,1503919804,"201051344001203","219011344069620",23.97,17.50,0,294.56,317.40,3.9,1.8,0.000,821848.5,821848.5,20106,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919859,2404281.00
08/28/2017 07:30,2,0.068,ALERT,212.61,300.57,59.970,1503919804,"274151322000054","219011344069620",23.40,19.00,0,292.46,301.77,1.6,0.0,0.000,1034744.6,1034744.6,19941,0,0,0,L,1151911521,0,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1503919861,2404282.00
08/28/2017 07:30,2,0.156,ACTIVE,213.74,301.47,59.970,1503919804,"201051344000867","219011344069620",24.03,17.80,0,293.96,302.98,3.8,1.8,0.000,815451.7,815451.7,20105,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919862,2404283.00
08/28/2017 07:30,2,0.180,ACTIVE,213.51,301.77,59.975,1503919804,"201051344001093","219011344069620",23.48,18.00,0,294.56,302.37,4.3,2.2,0.000,819100.0,819100.0,20110,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919863,2404284.00
08/28/2017 07:30,2,0.115,ACTIVE,213.29,301.47,59.965,1503919804,"201051344000900","219011344069620",23.62,17.50,0,293.96,302.37,2.8,0.8,0.000,837535.4,837535.4,20110,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919864,2404285.00
