ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 07:30,2,0.172,ACTIVE,213.51,300.57,59.938,1503919804,"201051344000648","219011344069620",21.79,17.00,0,293.66,307.78,3.8,1.8,0.000,823688.4,823688.4,20077,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919865,2404286.00
08/28/2017 07:30,2,0.154,ACTIVE,213.29,321.61,59.975,1503919804,"201051344000569","219011344069620",25.17,17.50,0,294.86,327.02,4.0,1.9,0.000,839075.1,839075.1,20049,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919865,2404287.00
08/28/2017 07:30,2,0.166,ACTIVE,213.29,304.48,59.975,1503919804,"201051344000983","219011344069620",24.05,17.50,0,294.56,313.20,4.0,2.0,0.000,830013.1,830013.1,20081,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919866,2404288.00
08/28/2017 07:30,2,0.158,ACTIVE,213.29,301.17,59.965,1503919804,"201051344001158","219011344069620",21.93,17.30,0,293.66,302.07,3.5,1.5,0.000,813690.5,813690.5,20087,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919867,2404289.00
08/28/2017 07:30,2,0.156,ACTIVE,213.74,302.07,59.970,1503919804,"201051344000576","219011344069620",22.74,17.30,0,294.26,302.68,3.6,1.6,0.000,828281.3,828281.3,20102,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503919868,2404290.00
08/28/2017 07:30,2,0.082,ALERT,213.06,300.27,59.970,1503919804,"274151322000087","219011344069620",22.66,19.00,0,291.85,300.87,1.9,0.0,0.000,1010350.3,1010350.3,20207,0,0,0,L,1151911521,0,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1503919870,2404291.00
08/28/2017 07:45,2,0.135,ACTIVE,213.29,299.37,59.996,1503920703,"201051344000645","219011344069620",21.07,18.30,0,297.57,328.22,2.9,0.9,0.000,827181.4,827181.4,20068,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920704,2404292.00
08/28/2017 07:45,2,0.062,ACTIVE_NO_POWER,212.38,299.07,60.007,1503920703,"274151322000085","219011344069620",22.05,19.00,0,296.96,301.77,1.4,0.0,0.000,1029185.4,1029185.4,19963,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920705,2404293.00
08/28/2017 07:45,2,0.145,ACTIVE,213.51,299.37,59.996,1503920703,"201051344000633","219011344069620",22.22,17.80,0,296.06,314.70,3.2,1.2,0.000,814376.8,814376.8,20120,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920706,2404294.00
08/28/2017 07:45,2,0.162,ALERT,213.06,299.67,59.970,1503920703,"201051344000469","219011344069620",21.25,17.30,0,296.96,336.94,3.5,1.4,0.000,818441.0,818441.0,20085,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920708,2404295.00
08/28/2017 07:45,2,0.143,ACTIVE,212.16,300.27,60.007,1503920703,"201051344000646","219011344069620",22.26,17.80,0,297.57,314.10,3.3,1.2,0.000,812570.5,812570.5,20074,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920709,2404296.00
08/28/2017 07:45,2,0.086,ACTIVE_NO_POWER,211.93,299.37,59.996,1503920703,"274151322000052","219011344069620",21.59,19.00,0,296.36,302.07,1.9,0.0,0.000,1072751.8,1072751.8,19958,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920710,2404297.00
08/28/2017 07:45,2,0.162,ALERT,212.83,300.57,59.996,1503920703,"201051344000585","219011344069620",22.38,18.00,0,297.87,336.94,3.7,1.6,0.000,826934.0,826934.0,20070,0,0,0,L,1122011218,0,121.55,122.23,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920712,2404298.00
08/28/2017 07:45,2,0.148,ALERT,212.38,300.57,60.012,1503920703,"201051344001230","219011344069620",21.07,17.80,0,298.77,336.04,3.2,1.2,0.000,817007.0,817007.0,20116,0,0,0,L,1122011218,0,122.01,121.55,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920714,2404299.00
08/28/2017 07:45,2,0.150,ALERT,212.83,300.87,59.981,1503920703,"201051344000582","219011344069620",21.19,17.80,0,299.07,337.54,3.3,1.2,0.000,805885.7,805885.7,20059,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920715,2404300.00
08/28/2017 07:45,2,0.178,ACTIVE,212.16,300.27,59.991,1503920703,"201051344000955","219011344069620",20.22,17.80,0,298.47,333.93,3.6,1.6,0.000,826282.3,826282.3,20083,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920716,2404301.00
08/28/2017 07:45,2,0.000,ALERT,212.61,298.17,59.986,1503920703,"274151322000094","219011344069620",38.88,18.00,0,296.06,380.22,0.0,0.0,0.000,887995.6,887995.6,20384,0,0,0,L,1151911521,0,121.55,122.91,0100,15,0,0,0,0,0,0,191,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1503920718,2404302.00
08/28/2017 07:45,2,0.176,ALERT,212.83,300.57,59.981,1503920703,"201051344000579","219011344069620",22.82,18.00,0,298.77,336.94,4.1,2.0,0.000,836800.2,836800.2,20082,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920720,2404303.00
08/28/2017 07:45,2,0.158,ALERT,212.38,300.57,59.986,1503920703,"201051344000890","219011344069620",23.02,18.30,0,299.07,337.24,3.7,1.7,0.000,820403.7,820403.7,20083,0,0,0,L,1122011218,0,122.01,121.10,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920722,2404304.00
08/28/2017 07:45,2,0.150,ACTIVE,212.61,300.27,59.986,1503920703,"201051344000438","219011344069620",22.92,17.80,0,298.47,331.23,3.5,1.5,0.000,822607.5,822607.5,20067,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920723,2404305.00
08/28/2017 07:45,2,0.158,ACTIVE,212.61,299.67,60.023,1503920703,"201051344000417","219011344069620",17.73,17.80,0,297.26,302.07,2.9,0.9,0.000,729023.5,729023.5,20114,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920724,2404306.00
08/28/2017 07:45,2,0.066,ACTIVE_NO_POWER,211.93,299.07,59.970,1503920703,"274151322000083","219011344069620",22.36,18.70,0,296.96,301.77,1.5,0.0,0.000,1061874.0,1061874.0,19976,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920724,2404307.00
08/28/2017 07:45,2,0.066,ACTIVE_NO_POWER,213.06,299.07,59.970,1503920703,"274151322000076","219011344069620",22.84,18.70,0,296.66,302.07,1.6,0.0,0.000,1134011.8,1134011.8,19961,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920725,2404308.00
08/28/2017 07:45,2,0.152,ALERT,212.83,300.57,60.002,1503920703,"201051344000868","219011344069620",22.50,17.80,0,298.77,337.24,3.5,1.5,0.000,816747.8,816747.8,20096,0,0,0,L,1122011218,0,121.33,122.46,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920727,2404309.00
08/28/2017 07:45,2,0.059,ACTIVE_NO_POWER,212.38,299.37,59.965,1503920703,"274151322000095","219011344069620",22.64,18.30,0,297.87,302.68,1.4,0.0,0.000,1123056.9,1123056.9,19990,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920728,2404310.00
08/28/2017 07:45,2,0.094,ACTIVE_NO_POWER,212.61,299.97,59.970,1503920703,"201051344000988","219011344069620",18.07,17.80,0,295.16,302.68,1.8,0.0,0.000,701233.3,701233.3,20067,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920729,2404311.00
08/28/2017 07:45,2,0.141,ALERT,212.16,299.67,59.981,1503920703,"201051344001025","219011344069620",23.58,17.50,0,298.17,337.24,3.4,1.4,0.000,823779.5,823779.5,20065,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920731,2404312.00
08/28/2017 07:45,2,0.145,ACTIVE,212.61,299.97,59.970,1503920703,"201051344000458","219011344069620",23.08,18.30,0,298.17,335.44,3.4,1.4,0.000,827772.1,827772.1,20063,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920732,2404313.00
08/28/2017 07:45,2,0.135,ALERT,213.29,299.97,59.975,1503920703,"201051344000853","219011344069620",22.15,17.80,0,297.87,338.44,3.0,1.0,0.000,829253.1,829253.1,20094,0,0,0,L,1122011218,0,122.01,122.23,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920733,2404314.00
08/28/2017 07:45,2,0.119,ACTIVE,212.83,300.27,59.949,1503920703,"201051344000685","219011344069620",22.88,17.80,0,298.17,302.98,2.8,0.8,0.000,822410.6,822410.6,20109,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920734,2404315.00
08/28/2017 07:45,2,0.145,ACTIVE,212.38,299.67,60.002,1503920703,"201051344000917","219011344069620",22.38,18.70,0,296.66,319.51,3.3,1.2,0.000,819097.1,819097.1,20105,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920735,2404316.00
08/28/2017 07:45,2,0.139,ACTIVE,212.38,300.27,59.954,1503920703,"201051344001145","219011344069620",23.06,17.80,0,299.07,332.13,3.3,1.2,0.000,827143.7,827143.7,20088,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920736,2404317.00
08/28/2017 07:45,2,0.141,ACTIVE,212.38,299.37,59.959,1503920703,"201051344000651","219011344069620",23.08,17.50,0,297.87,318.00,3.3,1.3,0.000,816167.3,816167.3,20078,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920737,2404318.00
08/28/2017 07:45,2,0.053,ACTIVE_NO_POWER,211.93,297.87,59.949,1503920703,"274151322000088","219011344069620",22.20,19.00,0,296.66,301.47,1.2,0.0,0.000,1019149.1,1019149.1,19971,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920738,2404319.00
08/28/2017 07:45,2,0.008,ALERT,212.61,301.47,59.959,1503920703,"274151322000068","219011344069620",39.28,19.00,0,296.06,380.82,0.0,0.0,0.000,888957.9,888957.9,20394,0,0,0,L,1151911521,0,121.78,122.68,0002,17,0,0,0,0,0,0,191,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1503920740,2404320.00
08/28/2017 07:45,2,0.162,ALERT,212.16,300.57,59.959,1503920703,"201051344001135","219011344069620",23.62,17.80,0,298.47,336.34,3.9,1.9,0.000,811733.3,811733.3,20040,0,0,0,L,1122011218,0,121.78,121.55,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920742,2404321.00
08/28/2017 07:45,2,0.148,ALERT,212.61,301.17,59.933,1503920703,"201051344000594","219011344069620",23.62,18.00,0,297.87,336.64,3.6,1.5,0.000,831280.6,831280.6,20074,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920744,2404322.00
08/28/2017 07:45,2,0.154,ALERT,212.61,300.27,59.965,1503920703,"201051344001203","219011344069620",23.02,18.00,0,298.47,338.44,3.6,1.6,0.000,821848.9,821848.9,20107,0,0,0,L,1122011218,0,122.23,121.55,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920745,2404323.00
08/28/2017 07:45,2,0.066,ACTIVE_NO_POWER,211.70,298.17,59.954,1503920703,"274151322000054","219011344069620",22.94,19.30,0,296.96,302.07,1.5,0.0,0.000,1034744.6,1034744.6,19943,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920746,2404324.00
08/28/2017 07:45,2,0.152,ACTIVE,213.06,299.97,59.944,1503920703,"201051344000867","219011344069620",23.50,18.30,0,297.87,325.22,3.6,1.6,0.000,815452.1,815452.1,20106,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920747,2404325.00
08/28/2017 07:45,2,0.176,ACTIVE,212.61,300.87,59.970,1503920703,"201051344001093","219011344069620",22.98,18.30,0,298.17,331.83,4.1,2.0,0.000,819100.5,819100.5,20111,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920748,2404326.00
08/28/2017 07:45,2,0.111,ACTIVE,212.83,300.27,59.928,1503920703,"201051344000900","219011344069620",23.18,17.80,0,297.87,333.33,2.6,0.6,0.000,837535.5,837535.5,20111,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920749,2404327.00
08/28/2017 07:45,2,0.154,ACTIVE,212.83,299.67,59.981,1503920703,"201051344000648","219011344069620",23.34,17.50,0,297.57,333.03,3.7,1.6,0.000,823688.8,823688.8,20078,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920750,2404328.00
08/28/2017 07:45,2,0.154,ALERT,212.83,300.57,59.991,1503920703,"201051344000569","219011344069620",23.80,18.00,0,298.77,337.24,3.7,1.7,0.000,839075.5,839075.5,20050,0,0,0,L,1122011218,0,121.10,122.23,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920752,2404329.00
08/28/2017 07:45,2,0.164,ACTIVE,212.83,300.57,59.954,1503920703,"201051344000983","219011344069620",23.54,18.00,0,298.47,336.04,4.0,1.9,0.000,830013.6,830013.6,20082,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920753,2404330.00
08/28/2017 07:45,2,0.141,ACTIVE,212.83,299.97,59.965,1503920703,"201051344001158","219011344069620",23.52,17.50,0,297.26,321.31,3.4,1.3,0.000,813690.8,813690.8,20088,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920754,2404331.00
08/28/2017 07:45,2,0.146,ACTIVE,213.29,300.57,59.954,1503920703,"201051344000576","219011344069620",23.10,17.80,0,297.87,325.52,3.4,1.4,0.000,828281.6,828281.6,20103,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920755,2404332.00
08/28/2017 07:45,2,0.080,ACTIVE_NO_POWER,212.16,297.87,59.949,1503920703,"274151322000087","219011344069620",22.38,19.50,0,295.76,301.17,1.8,0.0,0.000,1010350.3,1010350.3,20209,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503920755,2404333.00
08/28/2017 08:00,2,0.178,ALERT,213.51,337.54,59.981,1503921603,"201051344000645","219011344069620",26.68,19.30,0,297.26,352.87,4.8,2.7,0.009,827181.9,827181.9,20069,0,0,0,L,1122011218,0,122.01,122.46,0002,16,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921605,2404334.00
08/28/2017 08:00,2,0.109,ACTIVE,212.38,336.94,59.970,1503921603,"274151322000085","219011344069620",24.23,19.80,0,295.46,347.76,2.7,0.7,0.004,1029185.4,1029185.4,19964,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921606,2404335.00
08/28/2017 08:00,2,0.211,ALERT,213.74,339.04,59.986,1503921603,"201051344000633","219011344069620",25.47,18.30,0,295.76,354.37,5.5,3.4,0.004,814377.4,814377.4,20121,0,0,0,L,1122011218,0,122.23,122.68,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921608,2404336.00
08/28/2017 08:00,2,0.213,ALERT,213.06,336.94,59.986,1503921603,"201051344000469","219011344069620",26.12,18.00,0,296.96,355.88,5.7,3.6,0.013,818441.7,818441.7,20087,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921610,2404337.00
08/28/2017 08:00,2,0.203,ALERT,212.83,337.54,59.991,1503921603,"201051344000646","219011344069620",26.52,18.70,0,296.96,349.26,5.5,3.4,0.004,812571.1,812571.1,20075,0,0,0,L,1122011218,0,122.23,121.78,0002,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921612,2404338.00
08/28/2017 08:00,2,0.131,ALERT,212.16,336.94,60.002,1503921603,"274151322000052","219011344069620",25.56,20.00,0,295.16,357.08,3.4,1.4,0.004,1072751.9,1072751.9,19959,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921613,2404339.00
08/28/2017 08:00,2,0.225,ALERT,213.29,338.44,59.986,1503921603,"201051344000585","219011344069620",25.70,19.00,0,298.17,353.77,5.8,3.7,0.009,826934.7,826934.7,20072,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921615,2404340.00
08/28/2017 08:00,2,0.211,ALERT,212.83,336.94,59.981,1503921603,"201051344001230","219011344069620",24.61,18.30,0,297.87,352.57,5.3,3.2,0.009,817007.5,817007.5,20118,0,0,0,L,1122011218,0,122.23,121.55,0002,16,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921617,2404341.00
08/28/2017 08:00,2,0.201,ALERT,213.51,338.44,59.986,1503921603,"201051344000582","219011344069620",26.26,18.30,0,298.47,356.78,5.4,3.3,0.013,805886.3,805886.3,20061,0,0,0,L,1122011218,0,122.23,122.23,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921619,2404342.00
08/28/2017 08:00,2,0.225,ALERT,212.61,337.24,59.975,1503921603,"201051344000955","219011344069620",26.02,18.70,0,297.57,352.57,5.9,3.8,0.009,826283.0,826283.0,20084,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921621,2404343.00
08/28/2017 08:00,2,0.059,ALERT,212.61,337.84,59.965,1503921603,"274151322000094","219011344069620",28.55,18.70,0,294.86,385.63,1.7,0.0,0.000,887995.6,887995.6,20386,0,0,0,L,1151911521,0,121.78,122.68,0002,16,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921623,2404344.00
08/28/2017 08:00,2,0.236,ALERT,213.06,336.64,59.959,1503921603,"201051344000579","219011344069620",26.60,19.00,0,298.17,355.28,6.4,4.2,0.009,836801.0,836801.0,20084,0,0,0,L,1122011218,0,121.55,122.01,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921624,2404345.00
08/28/2017 08:00,2,0.215,ACTIVE,212.83,336.64,59.975,1503921603,"201051344000890","219011344069620",26.28,19.00,0,299.07,355.58,5.7,3.6,0.009,820404.3,820404.3,20085,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921625,2404346.00
08/28/2017 08:00,2,0.211,ACTIVE,213.29,337.84,59.970,1503921603,"201051344000438","219011344069620",25.78,18.70,0,297.87,347.16,5.5,3.4,0.004,822608.1,822608.1,20068,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921626,2404347.00
08/28/2017 08:00,2,0.219,ACTIVE,213.06,327.32,59.975,1503921603,"201051344000417","219011344069620",17.99,18.00,0,296.66,337.24,4.0,1.9,0.000,729023.8,729023.8,20115,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921627,2404348.00
08/28/2017 08:00,2,0.111,ALERT,212.61,337.54,59.970,1503921603,"274151322000083","219011344069620",25.33,19.80,0,295.46,350.77,2.9,0.8,0.000,1061874.0,1061874.0,19977,0,0,0,L,1151911521,0,122.23,122.46,0002,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921629,2404349.00
08/28/2017 08:00,2,0.084,ACTIVE,213.06,334.84,59.944,1503921603,"274151322000076","219011344069620",28.78,19.30,0,295.16,338.44,2.5,0.4,0.000,1134011.8,1134011.8,19962,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921630,2404350.00
08/28/2017 08:00,2,0.209,ACTIVE,212.83,337.24,59.981,1503921603,"201051344000868","219011344069620",25.50,18.70,0,299.07,352.27,5.4,3.3,0.009,816748.4,816748.4,20098,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921631,2404351.00
08/28/2017 08:00,2,0.074,ACTIVE,212.61,335.44,59.991,1503921603,"274151322000095","219011344069620",28.21,19.30,0,296.36,336.94,2.1,0.1,0.000,1123056.9,1123056.9,19991,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921632,2404352.00
08/28/2017 08:00,2,0.158,ACTIVE,212.83,339.04,59.975,1503921603,"201051344000988","219011344069620",17.89,18.00,0,294.56,340.55,2.9,0.9,0.000,701233.4,701233.4,20068,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921633,2404353.00
08/28/2017 08:00,2,0.199,ACTIVE,212.83,336.34,59.975,1503921603,"201051344001025","219011344069620",26.24,18.30,0,298.17,358.28,5.3,3.2,0.009,823780.1,823780.1,20067,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921634,2404354.00
08/28/2017 08:00,2,0.176,ACTIVE,212.83,336.34,59.970,1503921603,"201051344000458","219011344069620",28.09,19.50,0,297.87,345.66,5.0,2.9,0.009,827772.6,827772.6,20064,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921635,2404355.00
08/28/2017 08:00,2,0.199,ALERT,213.51,338.44,59.944,1503921603,"201051344000853","219011344069620",25.43,18.70,0,297.57,356.48,5.2,3.0,0.004,829253.6,829253.6,20096,0,0,0,L,1122011218,0,122.23,122.23,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921637,2404356.00
08/28/2017 08:00,2,0.186,ALERT,213.29,338.44,59.970,1503921603,"201051344000685","219011344069620",25.98,18.70,0,297.57,353.77,4.9,2.8,0.009,822411.1,822411.1,20110,0,0,0,L,1122011218,0,122.91,121.78,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921639,2404357.00
08/28/2017 08:00,2,0.209,ALERT,213.06,337.84,59.965,1503921603,"201051344000917","219011344069620",25.41,19.50,0,296.36,350.17,5.4,3.3,0.004,819097.7,819097.7,20106,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921640,2404358.00
08/28/2017 08:00,2,0.195,ALERT,213.29,337.84,59.970,1503921603,"201051344001145","219011344069620",25.94,18.30,0,298.47,354.37,5.2,3.1,0.004,827144.2,827144.2,20089,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921642,2404359.00
08/28/2017 08:00,2,0.203,ALERT,213.29,338.74,59.959,1503921603,"201051344000651","219011344069620",25.76,18.00,0,297.57,353.17,5.3,3.2,0.009,816167.9,816167.9,20079,0,0,0,L,1122011218,0,122.68,121.78,0002,16,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921644,2404360.00
08/28/2017 08:00,2,0.072,ALERT,212.16,336.94,59.933,1503921603,"274151322000088","219011344069620",27.12,19.80,0,295.16,338.14,2.0,0.0,0.000,1019149.1,1019149.1,19972,0,0,0,L,1151911521,0,122.68,122.01,0002,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921646,2404361.00
08/28/2017 08:00,2,0.078,ALERT,213.06,338.74,59.954,1503921603,"274151322000068","219011344069620",28.80,19.80,0,294.86,385.93,2.3,0.3,0.000,888957.9,888957.9,20396,0,0,0,L,1151911521,0,122.68,122.46,0002,18,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921648,2404362.00
08/28/2017 08:00,2,0.217,ACTIVE,212.83,336.64,59.975,1503921603,"201051344001135","219011344069620",26.48,18.70,0,299.07,353.17,5.8,3.7,0.009,811734.0,811734.0,20042,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921648,2404363.00
08/28/2017 08:00,2,0.213,ACTIVE,212.83,336.94,59.959,1503921603,"201051344000594","219011344069620",26.14,19.00,0,298.17,352.27,5.7,3.5,0.013,831281.2,831281.2,20076,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921649,2404364.00
08/28/2017 08:00,2,0.215,ALERT,213.29,337.24,59.954,1503921603,"201051344001203","219011344069620",25.84,18.70,0,297.87,355.58,5.7,3.5,0.004,821849.5,821849.5,20109,0,0,0,L,1122011218,0,122.68,121.78,0002,16,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921651,2404365.00
08/28/2017 08:00,2,0.111,ALERT,212.61,337.24,59.949,1503921603,"274151322000054","219011344069620",25.07,20.30,0,295.16,344.76,2.8,0.8,0.000,1034744.6,1034744.6,19944,0,0,0,L,1151911521,0,122.46,122.01,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921653,2404366.00
08/28/2017 08:00,2,0.209,ALERT,213.29,337.24,59.970,1503921603,"201051344000867","219011344069620",25.92,19.30,0,297.57,349.26,5.5,3.4,0.009,815452.7,815452.7,20107,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921655,2404367.00
08/28/2017 08:00,2,0.229,ALERT,213.06,337.84,59.938,1503921603,"201051344001093","219011344069620",25.82,19.30,0,297.57,350.47,6.0,3.9,0.009,819101.2,819101.2,20112,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921657,2404368.00
08/28/2017 08:00,2,0.143,ACTIVE,212.83,337.24,59.954,1503921603,"201051344000900","219011344069620",27.97,18.70,0,297.26,345.96,4.1,2.0,0.009,837535.8,837535.8,20112,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921658,2404369.00
08/28/2017 08:00,2,0.207,ALERT,213.29,336.94,59.954,1503921603,"201051344000648","219011344069620",26.54,18.30,0,297.87,352.87,5.6,3.5,0.004,823689.4,823689.4,20079,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921660,2404370.00
08/28/2017 08:00,2,0.203,ACTIVE,213.06,336.94,59.954,1503921603,"201051344000569","219011344069620",26.72,19.00,0,299.07,353.77,5.5,3.4,0.009,839076.1,839076.1,20052,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921661,2404371.00
08/28/2017 08:00,2,0.215,ALERT,213.06,336.64,59.996,1503921603,"201051344000983","219011344069620",26.66,19.00,0,298.17,350.17,5.8,3.7,0.009,830014.2,830014.2,20083,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921663,2404372.00
08/28/2017 08:00,2,0.199,ALERT,213.06,336.94,59.965,1503921603,"201051344001158","219011344069620",26.06,18.30,0,298.17,356.78,5.3,3.2,0.009,813691.4,813691.4,20089,0,0,0,L,1122011218,0,121.55,122.01,0002,18,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921664,2404373.00
08/28/2017 08:00,2,0.211,ALERT,213.51,338.44,59.965,1503921603,"201051344000576","219011344069620",25.82,18.70,0,297.57,354.37,5.5,3.4,0.009,828282.2,828282.2,20104,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921666,2404374.00
08/28/2017 08:00,2,0.127,ACTIVE,212.61,336.64,59.981,1503921603,"274151322000087","219011344069620",24.59,20.30,0,294.56,350.77,3.2,1.2,0.000,1010350.4,1010350.4,20210,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503921667,2404375.00
08/28/2017 08:15,2,0.322,ACTIVE,213.96,338.74,59.949,1503922504,"201051344000645","219011344069620",27.19,19.80,0,298.17,342.65,8.9,6.7,0.044,827183.0,827183.0,20071,0,0,0,L,1122011218,0,122.46,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922505,2404376.00
08/28/2017 08:15,2,0.238,ACTIVE,212.83,338.74,59.959,1503922504,"274151322000085","219011344069620",25.52,21.00,0,310.49,356.78,6.2,4.0,0.031,1029185.9,1029185.9,19965,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922506,2404377.00
08/28/2017 08:15,2,0.340,ACTIVE,213.96,340.55,59.975,1503922504,"201051344000633","219011344069620",27.23,19.30,0,296.66,344.15,9.4,7.2,0.044,814378.6,814378.6,20123,0,0,0,L,1122011218,0,122.46,122.68,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922507,2404378.00
08/28/2017 08:15,2,0.342,ACTIVE,213.51,338.44,59.970,1503922504,"201051344000469","219011344069620",27.51,18.70,0,297.57,342.05,9.6,7.3,0.044,818442.9,818442.9,20089,0,0,0,L,1122011218,0,121.55,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922508,2404379.00
08/28/2017 08:15,2,0.340,ACTIVE,213.06,338.14,59.965,1503922504,"201051344000646","219011344069620",27.49,19.00,0,298.17,342.35,9.5,7.2,0.040,812572.2,812572.2,20077,0,0,0,L,1122011218,0,122.46,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922508,2404380.00
08/28/2017 08:15,2,0.264,ACTIVE,212.61,338.74,59.954,1503922504,"274151322000052","219011344069620",26.98,21.00,0,315.30,361.59,7.2,5.0,0.035,1072752.6,1072752.6,19961,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922509,2404381.00
08/28/2017 08:15,2,0.357,ACTIVE,213.51,339.04,59.975,1503922504,"201051344000585","219011344069620",27.81,19.50,0,298.47,342.65,10.1,7.8,0.044,826936.1,826936.1,20074,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922510,2404382.00
08/28/2017 08:15,2,0.332,ACTIVE,213.29,337.84,59.975,1503922504,"201051344001230","219011344069620",27.23,19.00,0,298.77,341.15,9.2,7.0,0.044,817008.7,817008.7,20120,0,0,0,L,1122011218,0,122.46,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922511,2404383.00
08/28/2017 08:15,2,0.336,ACTIVE,213.96,339.04,59.975,1503922504,"201051344000582","219011344069620",27.17,19.00,0,299.37,342.35,9.3,7.0,0.040,805887.5,805887.5,20063,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922512,2404384.00
08/28/2017 08:15,2,0.346,ACTIVE,213.06,337.54,59.975,1503922504,"201051344000955","219011344069620",27.95,19.30,0,298.77,341.45,9.8,7.6,0.044,826284.3,826284.3,20086,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922513,2404385.00
08/28/2017 08:15,2,0.154,ACTIVE,212.83,351.07,59.975,1503922504,"274151322000094","219011344069620",32.56,20.00,0,297.26,383.53,5.1,3.0,0.022,887995.8,887995.8,20388,0,0,0,L,1151911521,0,122.01,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922514,2404386.00
08/28/2017 08:15,2,0.367,ACTIVE,213.51,338.14,59.981,1503922504,"201051344000579","219011344069620",27.75,19.30,0,298.17,342.05,10.3,8.0,0.049,836802.4,836802.4,20086,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922515,2404387.00
08/28/2017 08:15,2,0.352,ALERT,213.06,338.14,59.975,1503922504,"201051344000890","219011344069620",27.73,19.50,0,299.67,342.05,9.9,7.6,0.040,820405.6,820405.6,20086,0,0,0,L,1122011218,0,122.46,121.33,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922517,2404388.00
08/28/2017 08:15,2,0.332,ALERT,213.51,338.44,59.981,1503922504,"201051344000438","219011344069620",28.25,19.30,0,298.77,342.95,9.5,7.3,0.044,822609.3,822609.3,20069,0,0,0,L,1122011218,0,122.68,122.01,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922518,2404389.00
08/28/2017 08:15,2,0.363,ALERT,213.51,338.44,59.944,1503922504,"201051344000417","219011344069620",18.09,19.00,0,298.17,351.97,6.7,4.5,0.022,729024.6,729024.6,20116,0,0,0,L,1122011218,0,122.23,122.01,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922520,2404390.00
08/28/2017 08:15,2,0.244,ACTIVE,212.83,339.04,59.954,1503922504,"274151322000083","219011344069620",26.70,21.00,0,298.17,341.75,6.6,4.5,0.031,1061874.5,1061874.5,19979,0,0,0,L,1151911521,0,122.23,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922521,2404391.00
08/28/2017 08:15,2,0.248,ALERT,213.29,339.04,59.991,1503922504,"274151322000076","219011344069620",27.69,21.00,0,298.17,341.75,7.0,4.8,0.035,1134012.4,1134012.4,19963,0,0,0,L,1151911521,0,122.46,122.91,0002,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922523,2404392.00
08/28/2017 08:15,2,0.344,ALERT,213.29,338.44,59.954,1503922504,"201051344000868","219011344069620",27.53,19.30,0,298.77,342.05,9.6,7.3,0.044,816749.6,816749.6,20099,0,0,0,L,1122011218,0,121.78,122.68,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922525,2404393.00
08/28/2017 08:15,2,0.244,ALERT,212.61,336.94,59.986,1503922504,"274151322000095","219011344069620",26.84,20.70,0,298.77,341.15,6.6,4.5,0.027,1123057.4,1123057.4,19992,0,0,0,L,1151911521,0,122.46,122.46,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922527,2404394.00
08/28/2017 08:15,2,0.305,ALERT,213.51,339.04,59.981,1503922504,"201051344000988","219011344069620",18.35,19.00,0,296.06,343.25,5.7,3.6,0.031,701233.9,701233.9,20069,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922529,2404395.00
08/28/2017 08:15,2,0.334,ALERT,213.06,336.94,59.981,1503922504,"201051344001025","219011344069620",27.91,19.00,0,298.47,342.65,9.5,7.2,0.044,823781.3,823781.3,20068,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922531,2404396.00
08/28/2017 08:15,2,0.340,ALERT,213.51,337.84,59.981,1503922504,"201051344000458","219011344069620",27.61,20.00,0,298.17,342.35,9.6,7.3,0.049,827773.8,827773.8,20065,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922532,2404397.00
08/28/2017 08:15,2,0.338,ACTIVE,214.19,341.15,59.959,1503922504,"201051344000853","219011344069620",27.19,19.30,0,298.17,344.45,9.3,7.1,0.053,829254.8,829254.8,20098,0,0,0,L,1122011218,0,122.46,122.68,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922533,2404398.00
08/28/2017 08:15,2,0.318,ACTIVE,213.51,339.34,59.954,1503922504,"201051344000685","219011344069620",27.65,19.30,0,298.47,342.95,8.9,6.7,0.049,822412.1,822412.1,20112,0,0,0,L,1122011218,0,123.14,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922534,2404399.00
08/28/2017 08:15,2,0.336,ACTIVE,213.51,339.65,60.018,1503922504,"201051344000917","219011344069620",27.67,20.00,0,297.26,342.35,9.5,7.2,0.040,819098.8,819098.8,20108,0,0,0,L,1122011218,0,122.23,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922535,2404400.00
08/28/2017 08:15,2,0.330,ACTIVE,213.51,339.34,59.986,1503922504,"201051344001145","219011344069620",27.95,19.00,0,299.07,342.95,9.4,7.1,0.044,827145.3,827145.3,20091,0,0,0,L,1122011218,0,122.46,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922536,2404401.00
08/28/2017 08:15,2,0.336,ACTIVE,213.29,338.44,59.986,1503922504,"201051344000651","219011344069620",27.25,19.00,0,297.87,342.65,9.3,7.1,0.053,816169.0,816169.0,20081,0,0,0,L,1122011218,0,122.68,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922537,2404402.00
08/28/2017 08:15,2,0.240,ACTIVE,212.61,337.24,60.018,1503922504,"274151322000088","219011344069620",25.50,21.00,0,297.87,341.15,6.2,4.1,0.022,1019149.5,1019149.5,19974,0,0,0,L,1151911521,0,122.68,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922538,2404403.00
08/28/2017 08:15,2,0.180,ACTIVE,213.29,365.49,59.996,1503922504,"274151322000068","219011344069620",34.05,21.00,0,297.26,391.64,6.2,4.1,0.027,888958.3,888958.3,20398,0,0,0,L,1151911521,0,122.68,122.91,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922539,2404404.00
08/28/2017 08:15,2,0.359,ALERT,212.83,337.54,59.981,1503922504,"201051344001135","219011344069620",27.75,19.30,0,299.37,342.05,10.2,7.9,0.049,811735.2,811735.2,20043,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922541,2404405.00
08/28/2017 08:15,2,0.348,ALERT,213.29,338.74,59.986,1503922504,"201051344000594","219011344069620",27.87,19.50,0,298.17,342.35,9.9,7.6,0.053,831282.4,831282.4,20077,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922543,2404406.00
08/28/2017 08:15,2,0.350,ACTIVE,213.51,337.84,59.986,1503922504,"201051344001203","219011344069620",27.75,19.30,0,299.07,343.55,9.8,7.6,0.049,821850.7,821850.7,20111,0,0,0,L,1122011218,0,122.91,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922544,2404407.00
08/28/2017 08:15,2,0.252,ACTIVE,212.61,338.44,59.996,1503922504,"274151322000054","219011344069620",25.78,21.50,0,318.30,359.78,6.6,4.4,0.031,1034745.1,1034745.1,19946,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922545,2404408.00
08/28/2017 08:15,2,0.352,ACTIVE,213.96,338.44,60.034,1503922504,"201051344000867","219011344069620",28.01,19.80,0,297.57,342.35,10.0,7.7,0.044,815453.9,815453.9,20109,0,0,0,L,1122011218,0,122.46,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922546,2404409.00
08/28/2017 08:15,2,0.361,ACTIVE,213.29,339.04,59.986,1503922504,"201051344001093","219011344069620",28.11,19.80,0,298.47,342.95,10.3,8.0,0.040,819102.6,819102.6,20114,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922547,2404410.00
08/28/2017 08:15,2,0.316,ALERT,213.29,339.04,59.991,1503922504,"201051344000900","219011344069620",27.06,19.30,0,298.17,342.65,8.7,6.5,0.044,837536.7,837536.7,20113,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922548,2404411.00
08/28/2017 08:15,2,0.352,ACTIVE,213.74,338.74,59.996,1503922504,"201051344000648","219011344069620",27.67,19.00,0,297.57,343.55,9.9,7.6,0.049,823690.6,823690.6,20081,0,0,0,L,1122011218,0,121.78,122.91,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922549,2404412.00
08/28/2017 08:15,2,0.354,ALERT,213.74,339.34,59.996,1503922504,"201051344000569","219011344069620",27.95,19.50,0,299.67,342.65,10.0,7.7,0.049,839077.3,839077.3,20053,0,0,0,L,1122011218,0,121.55,122.68,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922551,2404413.00
08/28/2017 08:15,2,0.365,ACTIVE,213.74,337.84,60.023,1503922504,"201051344000983","219011344069620",27.77,19.50,0,298.77,342.35,10.3,8.0,0.053,830015.5,830015.5,20085,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922552,2404414.00
08/28/2017 08:15,2,0.342,ACTIVE,213.74,338.44,59.991,1503922504,"201051344001158","219011344069620",27.99,19.00,0,297.87,342.95,9.8,7.5,0.057,813692.5,813692.5,20091,0,0,0,L,1122011218,0,121.78,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922553,2404415.00
08/28/2017 08:15,2,0.346,ACTIVE,214.19,339.65,59.986,1503922504,"201051344000576","219011344069620",27.93,19.30,0,298.47,343.25,9.8,7.5,0.049,828283.3,828283.3,20106,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922554,2404416.00
08/28/2017 08:15,2,0.271,ACTIVE,212.83,339.04,59.965,1503922504,"274151322000087","219011344069620",25.96,21.80,0,308.09,357.38,7.2,5.0,0.035,1010351.0,1010351.0,20211,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503922555,2404417.00
08/28/2017 08:30,2,0.322,ACTIVE,213.96,338.74,59.970,1503923403,"201051344000645","219011344069620",27.21,20.30,0,333.33,345.66,8.9,6.7,0.044,827185.0,827185.0,20072,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923405,2404418.00
08/28/2017 08:30,2,0.232,ACTIVE,212.83,339.34,59.965,1503923403,"274151322000085","219011344069620",25.76,21.80,0,335.14,342.95,6.1,4.0,0.027,1029187.3,1029187.3,19966,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923405,2404419.00
08/28/2017 08:30,2,0.326,ACTIVE,213.96,340.25,59.965,1503923403,"201051344000633","219011344069620",28.13,19.80,0,332.13,347.16,9.4,7.1,0.044,814380.8,814380.8,20124,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923406,2404420.00
08/28/2017 08:30,2,0.342,ACTIVE,213.51,339.04,59.965,1503923403,"201051344000469","219011344069620",27.15,19.30,0,332.13,345.66,9.4,7.1,0.040,818445.1,818445.1,20090,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923407,2404421.00
08/28/2017 08:30,2,0.334,ACTIVE,213.06,338.74,59.965,1503923403,"201051344000646","219011344069620",27.53,19.80,0,331.23,344.76,9.3,7.1,0.049,812574.5,812574.5,20078,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923408,2404422.00
08/28/2017 08:30,2,0.264,ACTIVE,212.61,338.14,59.975,1503923403,"274151322000052","219011344069620",26.38,21.80,0,333.93,343.55,7.1,4.9,0.031,1072754.2,1072754.2,19962,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923409,2404423.00
08/28/2017 08:30,2,0.352,ACTIVE,213.51,339.34,59.970,1503923403,"201051344000585","219011344069620",27.91,20.00,0,333.03,345.36,10.0,7.7,0.044,826938.4,826938.4,20075,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923410,2404424.00
08/28/2017 08:30,2,0.326,ACTIVE,213.29,337.54,59.975,1503923403,"201051344001230","219011344069620",27.45,19.50,0,331.23,343.85,9.1,6.8,0.040,817010.9,817010.9,20121,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923411,2404425.00
08/28/2017 08:30,2,0.330,ACTIVE,213.74,339.34,59.965,1503923403,"201051344000582","219011344069620",27.04,19.80,0,332.43,345.06,9.1,6.8,0.044,805889.6,805889.6,20064,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923412,2404426.00
08/28/2017 08:30,2,0.334,ACTIVE,213.06,337.84,59.991,1503923403,"201051344000955","219011344069620",28.31,19.80,0,331.23,344.76,9.6,7.4,0.044,826286.6,826286.6,20087,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923413,2404427.00
08/28/2017 08:30,2,0.150,ACTIVE,212.83,348.36,59.970,1503923403,"274151322000094","219011344069620",32.36,21.80,0,336.34,412.38,4.9,2.8,0.022,887996.9,887996.9,20389,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923414,2404428.00
