ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 08:30,2,0.363,ACTIVE,213.51,337.84,59.981,1503923403,"201051344000579","219011344069620",27.49,19.80,0,332.73,345.36,10.2,7.9,0.044,836804.9,836804.9,20087,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923415,2404429.00
08/28/2017 08:30,2,0.344,ACTIVE,213.06,337.84,60.002,1503923403,"201051344000890","219011344069620",27.77,20.00,0,331.83,345.06,9.7,7.4,0.040,820408.0,820408.0,20088,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923416,2404430.00
08/28/2017 08:30,2,0.328,ACTIVE,213.29,338.44,59.981,1503923403,"201051344000438","219011344069620",27.91,19.50,0,333.03,345.66,9.2,7.0,0.040,822611.6,822611.6,20071,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923417,2404431.00
08/28/2017 08:30,2,0.357,ACTIVE,213.29,338.44,60.018,1503923403,"201051344000417","219011344069620",18.01,19.50,0,332.13,343.55,6.5,4.4,0.027,729026.0,729026.0,20118,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923418,2404432.00
08/28/2017 08:30,2,0.240,ACTIVE,212.61,338.74,59.975,1503923403,"274151322000083","219011344069620",26.20,21.80,0,334.84,343.55,6.4,4.3,0.022,1061876.0,1061876.0,19980,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923419,2404433.00
08/28/2017 08:30,2,0.246,ACTIVE,213.51,339.04,59.959,1503923403,"274151322000076","219011344069620",27.10,21.80,0,335.74,343.85,6.8,4.6,0.040,1134014.1,1134014.1,19965,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923419,2404434.00
08/28/2017 08:30,2,0.334,ACTIVE,213.29,338.14,59.949,1503923403,"201051344000868","219011344069620",27.37,19.80,0,331.83,345.06,9.3,7.1,0.040,816751.8,816751.8,20101,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923420,2404435.00
08/28/2017 08:30,2,0.230,ACTIVE,212.83,337.54,59.981,1503923403,"274151322000095","219011344069620",27.21,21.50,0,334.24,342.95,6.3,4.2,0.027,1123058.9,1123058.9,19994,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923421,2404436.00
08/28/2017 08:30,2,0.297,ACTIVE,213.29,339.04,59.970,1503923403,"201051344000988","219011344069620",18.07,19.50,0,330.93,345.36,5.5,3.4,0.031,701235.0,701235.0,20071,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923422,2404437.00
08/28/2017 08:30,2,0.318,ACTIVE,213.06,337.84,59.981,1503923403,"201051344001025","219011344069620",27.95,19.50,0,332.13,345.36,9.1,6.8,0.040,823783.5,823783.5,20070,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923423,2404438.00
08/28/2017 08:30,2,0.324,ACTIVE,213.29,337.24,59.986,1503923403,"201051344000458","219011344069620",27.61,20.70,0,333.03,345.06,9.1,6.8,0.049,827776.0,827776.0,20067,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923424,2404439.00
08/28/2017 08:30,2,0.299,ACTIVE,213.74,338.74,59.970,1503923403,"201051344000853","219011344069620",28.63,19.80,0,333.93,346.86,8.7,6.4,0.044,829256.9,829256.9,20099,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923425,2404440.00
08/28/2017 08:30,2,0.301,ACTIVE,213.51,339.65,59.991,1503923403,"201051344000685","219011344069620",27.49,19.80,0,333.03,346.26,8.4,6.2,0.040,822414.1,822414.1,20113,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923426,2404441.00
08/28/2017 08:30,2,0.311,ACTIVE,213.06,338.74,59.970,1503923403,"201051344000917","219011344069620",27.89,20.70,0,332.13,345.36,8.8,6.6,0.040,819101.0,819101.0,20109,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923427,2404442.00
08/28/2017 08:30,2,0.312,ACTIVE,213.06,338.74,59.986,1503923403,"201051344001145","219011344069620",27.33,19.50,0,333.33,345.96,8.7,6.5,0.040,827147.5,827147.5,20092,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923428,2404443.00
08/28/2017 08:30,2,0.307,ACTIVE,213.29,338.74,59.986,1503923403,"201051344000651","219011344069620",27.89,19.50,0,333.03,345.36,8.7,6.4,0.040,816171.1,816171.1,20082,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923429,2404444.00
08/28/2017 08:30,2,0.213,ACTIVE,212.16,336.64,59.981,1503923403,"274151322000088","219011344069620",26.08,21.80,0,333.93,342.65,5.6,3.5,0.031,1019150.8,1019150.8,19975,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923430,2404445.00
08/28/2017 08:30,2,0.164,ACTIVE,213.06,353.47,59.986,1503923403,"274151322000068","219011344069620",32.82,22.50,0,335.74,403.67,5.5,3.4,0.022,888959.6,888959.6,20399,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923430,2404446.00
08/28/2017 08:30,2,0.338,ACTIVE,212.61,337.54,60.012,1503923403,"201051344001135","219011344069620",27.55,19.80,0,331.83,344.45,9.4,7.2,0.044,811737.5,811737.5,20045,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923431,2404447.00
08/28/2017 08:30,2,0.322,ACTIVE,213.06,337.54,60.012,1503923403,"201051344000594","219011344069620",27.73,20.00,0,331.53,345.06,9.1,6.9,0.040,831284.7,831284.7,20079,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923432,2404448.00
08/28/2017 08:30,2,0.328,ACTIVE,213.29,337.84,59.981,1503923403,"201051344001203","219011344069620",27.33,19.80,0,333.33,346.26,9.1,6.9,0.044,821852.9,821852.9,20112,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923433,2404449.00
08/28/2017 08:30,2,0.225,ACTIVE,212.61,338.44,59.970,1503923403,"274151322000054","219011344069620",25.50,22.30,0,334.24,342.65,5.8,3.7,0.027,1034746.5,1034746.5,19947,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923434,2404450.00
08/28/2017 08:30,2,0.324,ACTIVE,213.51,337.24,59.986,1503923403,"201051344000867","219011344069620",27.87,20.30,0,332.73,344.76,9.2,6.9,0.040,815456.1,815456.1,20110,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923435,2404451.00
08/28/2017 08:30,2,0.334,ACTIVE,213.06,338.74,59.986,1503923403,"201051344001093","219011344069620",27.69,20.30,0,332.43,345.06,9.4,7.1,0.040,819104.9,819104.9,20115,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923436,2404452.00
08/28/2017 08:30,2,0.281,ACTIVE,213.29,338.74,60.002,1503923403,"201051344000900","219011344069620",27.33,19.80,0,331.83,345.06,7.8,5.6,0.044,837538.6,837538.6,20115,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923437,2404453.00
08/28/2017 08:30,2,0.316,ACTIVE,213.51,337.54,59.996,1503923403,"201051344000648","219011344069620",27.61,19.30,0,332.73,345.66,8.9,6.6,0.040,823692.8,823692.8,20082,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923438,2404454.00
08/28/2017 08:30,2,0.318,ACTIVE,213.29,337.54,59.986,1503923403,"201051344000569","219011344069620",27.67,20.00,0,332.73,345.06,9.0,6.7,0.044,839079.4,839079.4,20055,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923439,2404455.00
08/28/2017 08:30,2,0.316,ACTIVE,213.29,337.54,60.028,1503923403,"201051344000983","219011344069620",28.33,20.00,0,332.13,345.06,9.1,6.9,0.040,830017.7,830017.7,20086,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923440,2404456.00
08/28/2017 08:30,2,0.307,ACTIVE,213.29,338.14,59.996,1503923403,"201051344001158","219011344069620",27.83,19.30,0,331.53,345.36,8.7,6.4,0.044,813694.6,813694.6,20092,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923441,2404457.00
08/28/2017 08:30,2,0.303,ACTIVE,213.74,338.74,59.996,1503923403,"201051344000576","219011344069620",27.95,19.50,0,332.73,345.96,8.6,6.4,0.040,828285.4,828285.4,20107,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923441,2404458.00
08/28/2017 08:30,2,0.234,ACTIVE,212.83,338.44,59.981,1503923403,"274151322000087","219011344069620",26.22,22.80,0,334.24,343.25,6.2,4.1,0.018,1010352.4,1010352.4,20212,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503923443,2404459.00
08/28/2017 08:45,2,0.236,ACTIVE,212.61,337.24,59.970,1503924305,"274151322000085","219011344069620",25.37,22.50,0,334.84,341.45,6.0,3.9,0.027,1029188.2,1029188.2,19967,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924307,2404460.00
08/28/2017 08:45,2,0.334,ACTIVE,213.74,340.25,59.975,1503924305,"201051344000633","219011344069620",27.21,20.00,0,332.13,346.56,9.2,7.0,0.049,814382.5,814382.5,20125,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924308,2404461.00
08/28/2017 08:45,2,0.318,ACTIVE,213.51,338.44,59.970,1503924305,"201051344000469","219011344069620",28.55,19.30,0,331.53,344.76,9.2,7.0,0.044,818446.8,818446.8,20091,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924309,2404462.00
08/28/2017 08:45,2,0.336,ACTIVE,212.61,338.14,59.975,1503924305,"201051344000646","219011344069620",27.37,20.00,0,331.83,345.66,9.4,7.1,0.035,812576.2,812576.2,20079,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924310,2404463.00
08/28/2017 08:45,2,0.266,ACTIVE,212.38,338.44,59.970,1503924305,"274151322000052","219011344069620",26.34,22.30,0,333.63,341.75,7.1,4.9,0.035,1072755.4,1072755.4,19963,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924311,2404464.00
08/28/2017 08:45,2,0.355,ACTIVE,213.06,339.04,59.965,1503924305,"201051344000585","219011344069620",27.65,20.30,0,332.73,344.45,10.0,7.7,0.035,826940.2,826940.2,20076,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924312,2404465.00
08/28/2017 08:45,2,0.330,ACTIVE,212.61,337.24,59.954,1503924305,"201051344001230","219011344069620",26.86,20.00,0,331.83,342.95,9.0,6.8,0.040,817012.5,817012.5,20122,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924313,2404466.00
08/28/2017 08:45,2,0.324,ACTIVE,213.29,338.74,59.975,1503924305,"201051344000582","219011344069620",27.43,20.00,0,333.03,343.85,9.1,6.8,0.044,805891.2,805891.2,20065,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924314,2404467.00
08/28/2017 08:45,2,0.344,ACTIVE,212.61,337.84,60.007,1503924305,"201051344000955","219011344069620",27.95,20.30,0,331.83,342.95,9.8,7.5,0.044,826288.4,826288.4,20088,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924315,2404468.00
08/28/2017 08:45,2,0.152,ACTIVE,212.38,351.37,59.981,1503924305,"274151322000094","219011344069620",32.54,22.00,0,335.14,353.17,5.0,2.9,0.031,887997.5,887997.5,20390,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924316,2404469.00
08/28/2017 08:45,2,0.365,ACTIVE,213.29,337.54,59.986,1503924305,"201051344000579","219011344069620",27.51,20.30,0,332.13,343.85,10.2,7.9,0.044,836806.7,836806.7,20088,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924317,2404470.00
08/28/2017 08:45,2,0.348,ACTIVE,212.83,337.54,59.975,1503924305,"201051344000890","219011344069620",27.67,20.30,0,332.73,344.15,9.8,7.5,0.044,820409.7,820409.7,20089,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924318,2404471.00
08/28/2017 08:45,2,0.330,ACTIVE,213.06,338.44,59.970,1503924305,"201051344000438","219011344069620",28.07,20.00,0,333.33,344.45,9.4,7.2,0.040,822613.2,822613.2,20072,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924318,2404472.00
08/28/2017 08:45,2,0.379,ACTIVE,213.06,337.84,59.970,1503924305,"201051344000417","219011344069620",18.05,20.00,0,332.43,342.95,7.0,4.8,0.022,729027.1,729027.1,20119,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924319,2404473.00
08/28/2017 08:45,2,0.244,ACTIVE,212.61,339.04,59.975,1503924305,"274151322000083","219011344069620",26.78,22.30,0,334.54,341.75,6.6,4.4,0.035,1061877.0,1061877.0,19981,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924320,2404474.00
08/28/2017 08:45,2,0.254,ACTIVE,213.06,337.54,59.970,1503924305,"274151322000076","219011344069620",27.33,22.30,0,335.14,342.35,7.1,4.9,0.035,1134015.1,1134015.1,19966,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924321,2404475.00
08/28/2017 08:45,2,0.340,ACTIVE,213.29,338.14,59.975,1503924305,"201051344000868","219011344069620",27.49,20.00,0,331.83,343.85,9.5,7.2,0.040,816753.5,816753.5,20102,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924322,2404476.00
08/28/2017 08:45,2,0.248,ACTIVE,212.61,337.24,59.981,1503924305,"274151322000095","219011344069620",26.76,21.80,0,333.93,341.15,6.7,4.5,0.035,1123059.9,1123059.9,19995,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924323,2404477.00
08/28/2017 08:45,2,0.309,ACTIVE,213.06,339.34,59.981,1503924305,"201051344000988","219011344069620",18.03,20.00,0,331.53,343.85,5.7,3.5,0.035,701235.8,701235.8,20072,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924324,2404478.00
08/28/2017 08:45,2,0.332,ACTIVE,212.83,336.94,59.975,1503924305,"201051344001025","219011344069620",27.77,20.00,0,332.13,343.55,9.3,7.1,0.044,823785.1,823785.1,20071,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924325,2404479.00
08/28/2017 08:45,2,0.334,ACTIVE,213.29,337.84,59.970,1503924305,"201051344000458","219011344069620",27.41,21.30,0,331.83,342.95,9.3,7.1,0.049,827777.6,827777.6,20068,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924326,2404480.00
08/28/2017 08:45,2,0.324,ACTIVE,213.96,339.95,59.986,1503924305,"201051344000853","219011344069620",27.67,20.00,0,333.03,344.76,9.1,6.9,0.044,829258.4,829258.4,20100,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924327,2404481.00
08/28/2017 08:45,2,0.305,ACTIVE,213.29,339.04,59.975,1503924305,"201051344000685","219011344069620",28.03,20.00,0,332.43,345.66,8.6,6.4,0.049,822415.6,822415.6,20114,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924328,2404482.00
08/28/2017 08:45,2,0.326,ACTIVE,213.06,339.04,59.986,1503924305,"201051344000917","219011344069620",27.69,21.30,0,331.83,344.15,9.2,6.9,0.044,819102.6,819102.6,20110,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924328,2404483.00
08/28/2017 08:45,2,0.322,ACTIVE,213.29,338.74,59.981,1503924305,"201051344001145","219011344069620",27.87,19.80,0,333.03,345.36,9.2,6.9,0.044,827149.1,827149.1,20093,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924329,2404484.00
08/28/2017 08:45,2,0.324,ACTIVE,213.06,339.04,59.975,1503924305,"201051344000651","219011344069620",27.49,19.80,0,333.63,344.15,9.1,6.8,0.044,816172.7,816172.7,20083,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924330,2404485.00
08/28/2017 08:45,2,0.234,ACTIVE,212.16,337.24,59.975,1503924305,"274151322000088","219011344069620",25.03,22.00,0,333.33,341.15,6.0,3.8,0.031,1019151.6,1019151.6,19976,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924331,2404486.00
08/28/2017 08:45,2,0.176,ACTIVE,213.29,363.99,59.959,1503924305,"274151322000068","219011344069620",33.93,23.00,0,335.74,366.40,6.1,3.9,0.027,888960.4,888960.4,20400,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924332,2404487.00
08/28/2017 08:45,2,0.355,ACTIVE,212.61,336.94,60.012,1503924305,"201051344001135","219011344069620",27.47,20.00,0,332.43,343.25,9.9,7.6,0.053,811739.3,811739.3,20046,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924333,2404488.00
08/28/2017 08:45,2,0.340,ACTIVE,213.06,338.74,59.986,1503924305,"201051344000594","219011344069620",27.83,20.30,0,330.93,343.55,9.6,7.4,0.049,831286.3,831286.3,20080,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924334,2404489.00
08/28/2017 08:45,2,0.342,ACTIVE,213.06,337.84,59.975,1503924305,"201051344001203","219011344069620",27.69,20.30,0,333.03,345.36,9.6,7.4,0.044,821854.6,821854.6,20113,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924335,2404490.00
08/28/2017 08:45,2,0.246,ACTIVE,212.38,336.34,59.970,1503924305,"274151322000054","219011344069620",25.33,22.80,0,333.63,341.15,6.3,4.2,0.022,1034747.3,1034747.3,19948,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924336,2404491.00
08/28/2017 08:45,2,0.340,ACTIVE,213.51,338.14,59.975,1503924305,"201051344000867","219011344069620",27.85,20.70,0,331.53,342.95,9.6,7.3,0.049,815457.8,815457.8,20111,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924337,2404492.00
08/28/2017 08:45,2,0.355,ACTIVE,213.06,339.04,59.959,1503924305,"201051344001093","219011344069620",27.51,20.70,0,333.03,343.85,9.9,7.7,0.044,819106.6,819106.6,20116,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924338,2404493.00
08/28/2017 08:45,2,0.307,ACTIVE,213.29,339.04,59.981,1503924305,"201051344000900","219011344069620",27.33,20.30,0,331.23,343.25,8.5,6.3,0.049,837540.0,837540.0,20116,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924339,2404494.00
08/28/2017 08:45,2,0.336,ACTIVE,213.51,338.44,59.981,1503924305,"201051344000648","219011344069620",27.83,19.80,0,333.33,343.85,9.5,7.2,0.044,823694.4,823694.4,20083,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924339,2404495.00
08/28/2017 08:45,2,0.346,ACTIVE,213.29,338.44,59.986,1503924305,"201051344000569","219011344069620",27.65,20.30,0,331.83,343.25,9.7,7.4,0.049,839081.1,839081.1,20056,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924340,2404496.00
08/28/2017 08:45,2,0.352,ACTIVE,213.29,338.14,60.002,1503924305,"201051344000983","219011344069620",27.79,20.30,0,330.93,343.25,9.9,7.7,0.053,830019.4,830019.4,20087,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924341,2404497.00
08/28/2017 08:45,2,0.338,ACTIVE,213.06,338.14,59.986,1503924305,"201051344001158","219011344069620",27.04,19.80,0,331.53,343.55,9.3,7.0,0.049,813696.2,813696.2,20093,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924342,2404498.00
08/28/2017 08:45,2,0.324,ACTIVE,213.51,339.34,59.981,1503924305,"201051344000576","219011344069620",28.09,20.00,0,332.43,344.15,9.3,7.0,0.040,828287.0,828287.0,20108,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924343,2404499.00
08/28/2017 08:45,2,0.258,ACTIVE,212.61,338.44,59.981,1503924305,"274151322000087","219011344069620",26.32,23.30,0,333.93,341.75,6.9,4.7,0.035,1010353.4,1010353.4,20213,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924344,2404500.00
08/28/2017 08:45,2,0.336,ACTIVE,213.51,339.04,59.938,1503924305,"201051344000645","219011344069620",26.90,21.00,0,333.03,344.45,9.2,6.9,0.049,827186.6,827186.6,20073,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503924345,2404501.00
08/28/2017 09:00,2,0.584,ACTIVE,213.51,341.15,59.965,1503925203,"201051344000645","219011344069620",28.31,21.50,0,333.03,348.36,16.8,14.3,0.115,827189.3,827189.3,20074,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925204,2404502.00
08/28/2017 09:00,2,0.477,ACTIVE,212.38,338.74,59.954,1503925203,"274151322000085","219011344069620",26.98,23.30,0,334.84,344.76,13.0,10.6,0.071,1029190.2,1029190.2,19968,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925205,2404503.00
08/28/2017 09:00,2,0.600,ACTIVE,213.74,342.95,59.959,1503925203,"201051344000633","219011344069620",28.59,20.70,0,332.43,349.56,17.4,14.9,0.115,814385.4,814385.4,20126,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925206,2404504.00
08/28/2017 09:00,2,0.613,ACTIVE,213.29,340.85,59.959,1503925203,"201051344000469","219011344069620",27.81,20.00,0,331.53,348.06,17.3,14.8,0.119,818449.7,818449.7,20092,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925207,2404505.00
08/28/2017 09:00,2,0.605,ACTIVE,212.38,340.55,59.975,1503925203,"201051344000646","219011344069620",28.17,20.70,0,330.63,347.76,17.3,14.8,0.124,812579.1,812579.1,20080,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925208,2404506.00
08/28/2017 09:00,2,0.516,ACTIVE,212.16,339.04,59.954,1503925203,"274151322000052","219011344069620",27.49,23.00,0,333.63,345.36,14.3,11.9,0.093,1072757.7,1072757.7,19964,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925209,2404507.00
08/28/2017 09:00,2,0.629,ACTIVE,212.83,340.55,59.965,1503925203,"201051344000585","219011344069620",28.69,21.30,0,332.73,348.36,18.3,15.7,0.119,826943.4,826943.4,20077,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925210,2404508.00
08/28/2017 09:00,2,0.600,ACTIVE,212.61,339.34,59.965,1503925203,"201051344001230","219011344069620",28.29,20.70,0,331.23,346.26,17.2,14.7,0.115,817015.4,817015.4,20123,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925210,2404509.00
08/28/2017 09:00,2,0.588,ACTIVE,213.29,340.85,59.970,1503925203,"201051344000582","219011344069620",28.53,20.70,0,332.43,348.36,17.1,14.5,0.115,805894.1,805894.1,20066,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925211,2404510.00
08/28/2017 09:00,2,0.615,ACTIVE,212.16,339.65,59.949,1503925203,"201051344000955","219011344069620",28.57,21.00,0,331.23,346.86,17.8,15.3,0.124,826291.4,826291.4,20089,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925212,2404511.00
08/28/2017 09:00,2,0.314,ACTIVE,212.38,399.16,59.959,1503925203,"274151322000094","219011344069620",37.45,23.50,0,335.74,437.03,11.9,9.6,0.075,887999.2,887999.2,20391,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925213,2404512.00
08/28/2017 09:00,2,0.625,ACTIVE,213.06,339.95,59.933,1503925203,"201051344000579","219011344069620",28.88,21.00,0,332.73,348.36,18.4,15.8,0.119,836809.9,836809.9,20089,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925214,2404513.00
08/28/2017 09:00,2,0.625,ACTIVE,212.38,339.95,59.959,1503925203,"201051344000890","219011344069620",28.41,21.30,0,331.53,348.06,18.0,15.5,0.124,820412.8,820412.8,20090,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925215,2404514.00
08/28/2017 09:00,2,0.588,ACTIVE,212.61,340.25,59.965,1503925203,"201051344000438","219011344069620",29.10,20.70,0,332.43,348.66,17.4,14.9,0.115,822616.2,822616.2,20073,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925216,2404515.00
08/28/2017 09:00,2,0.639,ACTIVE,212.83,339.04,59.944,1503925203,"201051344000417","219011344069620",18.17,20.30,0,332.13,344.45,11.8,9.4,0.071,729028.9,729028.9,20120,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925217,2404516.00
08/28/2017 09:00,2,0.482,ACTIVE,212.38,340.25,59.959,1503925203,"274151322000083","219011344069620",27.87,22.80,0,334.24,345.06,13.6,11.2,0.084,1061879.2,1061879.2,19982,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925218,2404517.00
08/28/2017 09:00,2,0.516,ACTIVE,213.06,341.75,59.970,1503925203,"274151322000076","219011344069620",28.31,23.00,0,335.44,345.96,14.8,12.4,0.088,1134017.5,1134017.5,19967,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925219,2404518.00
08/28/2017 09:00,2,0.611,ACTIVE,212.83,340.55,59.959,1503925203,"201051344000868","219011344069620",28.27,20.70,0,331.83,348.06,17.6,15.0,0.115,816756.5,816756.5,20103,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925220,2404519.00
08/28/2017 09:00,2,0.508,ACTIVE,212.38,339.95,59.933,1503925203,"274151322000095","219011344069620",27.79,22.50,0,334.24,345.06,14.3,11.9,0.088,1123062.1,1123062.1,19996,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925220,2404520.00
08/28/2017 09:00,2,0.594,ACTIVE,213.06,340.85,59.954,1503925203,"201051344000988","219011344069620",18.25,20.30,0,331.23,346.26,11.0,8.7,0.080,701237.5,701237.5,20073,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925221,2404521.00
08/28/2017 09:00,2,0.602,ACTIVE,212.61,339.65,59.933,1503925203,"201051344001025","219011344069620",28.73,20.70,0,332.43,348.36,17.5,15.0,0.124,823788.1,823788.1,20072,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925222,2404522.00
08/28/2017 09:00,2,0.594,ACTIVE,213.29,340.55,59.954,1503925203,"201051344000458","219011344069620",28.37,21.80,0,332.13,347.76,17.1,14.6,0.119,827780.5,827780.5,20069,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925223,2404523.00
08/28/2017 09:00,2,0.594,ACTIVE,213.74,342.65,59.970,1503925203,"201051344000853","219011344069620",28.49,21.00,0,333.63,348.96,17.2,14.6,0.119,829261.4,829261.4,20101,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925224,2404524.00
08/28/2017 09:00,2,0.584,ACTIVE,213.06,341.15,59.965,1503925203,"201051344000685","219011344069620",28.01,20.70,0,332.43,348.66,16.6,14.1,0.119,822418.4,822418.4,20115,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925225,2404525.00
08/28/2017 09:00,2,0.584,ACTIVE,212.83,340.25,59.938,1503925203,"201051344000917","219011344069620",28.78,21.80,0,331.23,348.06,17.0,14.5,0.115,819105.5,819105.5,20111,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925226,2404526.00
08/28/2017 09:00,2,0.590,ACTIVE,212.83,340.55,59.922,1503925203,"201051344001145","219011344069620",28.59,20.30,0,332.73,348.66,17.1,14.6,0.115,827152.0,827152.0,20094,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925227,2404527.00
08/28/2017 09:00,2,0.590,ACTIVE,213.06,340.85,59.996,1503925203,"201051344000651","219011344069620",28.45,20.70,0,333.03,348.06,17.1,14.5,0.115,816175.6,816175.6,20084,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925228,2404528.00
08/28/2017 09:00,2,0.467,ACTIVE,212.16,339.34,59.954,1503925203,"274151322000088","219011344069620",26.92,22.80,0,333.93,344.15,12.8,10.4,0.075,1019153.6,1019153.6,19977,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925229,2404529.00
08/28/2017 09:00,2,0.344,ACTIVE,213.06,389.84,59.975,1503925203,"274151322000068","219011344069620",36.58,24.50,0,335.74,419.60,12.8,10.4,0.071,888962.4,888962.4,20401,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925230,2404530.00
08/28/2017 09:00,2,0.617,ACTIVE,212.61,339.04,59.970,1503925203,"201051344001135","219011344069620",28.55,21.00,0,332.13,347.16,17.9,15.3,0.115,811742.4,811742.4,20047,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925231,2404531.00
08/28/2017 09:00,2,0.611,ACTIVE,213.06,341.15,59.965,1503925203,"201051344000594","219011344069620",28.39,21.00,0,330.93,348.06,17.6,15.1,0.119,831289.3,831289.3,20081,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925232,2404532.00
08/28/2017 09:00,2,0.615,ACTIVE,212.83,339.95,59.959,1503925203,"201051344001203","219011344069620",28.17,21.00,0,332.73,348.96,17.6,15.0,0.124,821857.6,821857.6,20114,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925233,2404533.00
08/28/2017 09:00,2,0.477,ACTIVE,212.16,340.55,59.954,1503925203,"274151322000054","219011344069620",26.98,23.80,0,333.93,345.06,13.1,10.7,0.088,1034749.4,1034749.4,19949,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925234,2404534.00
08/28/2017 09:00,2,0.611,ACTIVE,213.29,340.25,59.970,1503925203,"201051344000867","219011344069620",28.25,21.50,0,331.53,347.76,17.5,15.0,0.110,815460.8,815460.8,20112,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925235,2404535.00
08/28/2017 09:00,2,0.605,ACTIVE,212.83,340.85,59.970,1503925203,"201051344001093","219011344069620",28.65,21.30,0,331.53,348.06,17.6,15.0,0.115,819109.6,819109.6,20117,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925236,2404536.00
08/28/2017 09:00,2,0.574,ACTIVE,213.29,341.15,59.965,1503925203,"201051344000900","219011344069620",28.17,21.00,0,332.73,347.76,16.4,13.9,0.115,837542.8,837542.8,20117,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925237,2404537.00
08/28/2017 09:00,2,0.598,ACTIVE,213.29,341.45,59.981,1503925203,"201051344000648","219011344069620",28.31,20.30,0,333.33,348.06,17.1,14.6,0.115,823697.4,823697.4,20084,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925238,2404538.00
08/28/2017 09:00,2,0.602,ACTIVE,213.29,341.15,59.933,1503925203,"201051344000569","219011344069620",28.63,21.30,0,332.73,348.36,17.4,14.9,0.124,839084.1,839084.1,20057,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925238,2404539.00
08/28/2017 09:00,2,0.613,ACTIVE,213.29,340.25,59.949,1503925203,"201051344000983","219011344069620",28.45,21.30,0,331.83,348.06,17.7,15.2,0.119,830022.5,830022.5,20088,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925239,2404540.00
08/28/2017 09:00,2,0.592,ACTIVE,213.29,340.55,59.965,1503925203,"201051344001158","219011344069620",28.47,20.70,0,331.53,348.36,17.1,14.6,0.119,813699.1,813699.1,20094,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925240,2404541.00
08/28/2017 09:00,2,0.594,ACTIVE,213.74,342.35,59.959,1503925203,"201051344000576","219011344069620",28.09,21.00,0,332.73,348.96,16.9,14.4,0.115,828289.9,828289.9,20109,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925241,2404542.00
08/28/2017 09:00,2,0.484,ACTIVE,212.61,341.45,59.986,1503925203,"274151322000087","219011344069620",27.37,24.30,0,334.24,344.76,13.4,11.0,0.080,1010355.5,1010355.5,20214,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503925242,2404543.00
08/28/2017 09:15,2,0.912,ACTIVE,213.96,344.15,59.986,1503926103,"201051344000645","219011344069620",28.27,22.00,0,333.03,355.28,26.1,23.3,0.199,827193.7,827193.7,20075,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926105,2404544.00
08/28/2017 09:15,2,0.752,ACTIVE,212.38,341.45,59.891,1503926103,"274151322000085","219011344069620",27.63,24.30,0,332.13,348.06,21.0,18.4,0.137,1029193.5,1029193.5,19969,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926105,2404545.00
08/28/2017 09:15,2,0.916,ACTIVE,213.96,345.36,59.949,1503926103,"201051344000633","219011344069620",28.84,21.50,0,332.73,356.48,26.8,23.9,0.208,814389.9,814389.9,20127,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926106,2404546.00
08/28/2017 09:15,2,0.922,ACTIVE,213.74,344.45,59.949,1503926103,"201051344000469","219011344069620",28.73,21.00,0,331.83,355.28,26.9,24.0,0.208,818454.3,818454.3,20093,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926107,2404547.00
08/28/2017 09:15,2,0.910,ACTIVE,212.61,343.25,59.959,1503926103,"201051344000646","219011344069620",28.98,21.50,0,330.63,354.07,26.8,23.9,0.203,812583.6,812583.6,20081,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926108,2404548.00
08/28/2017 09:15,2,0.795,ACTIVE,211.70,340.85,59.959,1503926103,"274151322000052","219011344069620",27.89,23.80,0,331.53,349.26,22.5,19.8,0.150,1072761.3,1072761.3,19965,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926109,2404549.00
08/28/2017 09:15,2,0.949,ACTIVE,213.06,344.15,59.944,1503926103,"201051344000585","219011344069620",28.86,22.00,0,332.43,354.67,27.8,24.9,0.208,826948.2,826948.2,20078,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926110,2404550.00
08/28/2017 09:15,2,0.908,ACTIVE,212.83,342.95,59.954,1503926103,"201051344001230","219011344069620",28.86,21.30,0,330.33,353.17,26.6,23.7,0.203,817019.9,817019.9,20124,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926111,2404551.00
08/28/2017 09:15,2,0.912,ACTIVE,213.51,344.45,59.907,1503926103,"201051344000582","219011344069620",28.45,21.50,0,333.03,354.67,26.3,23.4,0.199,805898.6,805898.6,20067,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926112,2404552.00
08/28/2017 09:15,2,0.932,ACTIVE,212.61,342.65,59.954,1503926103,"201051344000955","219011344069620",28.92,21.50,0,330.63,353.47,27.3,24.4,0.208,826296.1,826296.1,20090,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926113,2404553.00
08/28/2017 09:15,2,0.514,ACTIVE,212.38,399.46,59.944,1503926103,"274151322000094","219011344069620",37.49,24.80,0,335.14,421.10,19.4,16.8,0.124,888002.2,888002.2,20392,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926114,2404554.00
08/28/2017 09:15,2,0.945,ACTIVE,213.51,343.85,59.965,1503926103,"201051344000579","219011344069620",29.10,21.80,0,333.03,355.28,27.9,25.0,0.208,836814.7,836814.7,20090,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926114,2404555.00
08/28/2017 09:15,2,0.941,ACTIVE,212.61,342.95,59.959,1503926103,"201051344000890","219011344069620",29.00,21.80,0,331.53,354.37,27.7,24.8,0.199,820417.5,820417.5,20091,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926116,2404556.00
08/28/2017 09:15,2,0.908,ACTIVE,213.06,343.55,60.002,1503926103,"201051344000438","219011344069620",29.36,21.50,0,332.13,354.97,27.0,24.2,0.208,822620.8,822620.8,20074,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926117,2404557.00
08/28/2017 09:15,2,0.949,ACTIVE,213.06,341.15,59.965,1503926103,"201051344000417","219011344069620",18.61,21.30,0,332.13,348.66,17.9,15.4,0.133,729031.8,729031.8,20121,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926117,2404558.00
08/28/2017 09:15,2,0.775,ACTIVE,212.38,342.05,59.954,1503926103,"274151322000083","219011344069620",27.81,23.80,0,331.53,348.96,21.9,19.2,0.146,1061882.7,1061882.7,19983,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926118,2404559.00
08/28/2017 09:15,2,0.818,ACTIVE,212.83,342.65,59.986,1503926103,"274151322000076","219011344069620",28.63,24.00,0,333.03,349.86,23.8,21.0,0.159,1134021.4,1134021.4,19968,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926119,2404560.00
08/28/2017 09:15,2,0.930,ACTIVE,213.29,343.25,59.965,1503926103,"201051344000868","219011344069620",28.71,21.30,0,332.43,354.97,27.1,24.2,0.208,816761.1,816761.1,20104,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926120,2404561.00
08/28/2017 09:15,2,0.801,ACTIVE,212.16,343.85,59.959,1503926103,"274151322000095","219011344069620",28.49,23.50,0,330.63,348.96,23.1,20.4,0.155,1123065.9,1123065.9,19997,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926121,2404562.00
08/28/2017 09:15,2,0.910,ACTIVE,213.51,342.65,59.959,1503926103,"201051344000988","219011344069620",18.87,21.50,0,332.13,351.07,17.4,14.9,0.137,701240.3,701240.3,20074,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926122,2404563.00
08/28/2017 09:15,2,0.928,ACTIVE,212.83,342.65,59.954,1503926103,"201051344001025","219011344069620",28.86,21.50,0,331.83,355.28,27.2,24.3,0.203,823792.7,823792.7,20073,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926123,2404564.00
08/28/2017 09:15,2,0.902,ACTIVE,213.51,343.55,59.959,1503926103,"201051344000458","219011344069620",28.67,22.30,0,332.43,354.97,26.3,23.4,0.203,827785.0,827785.0,20070,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926124,2404565.00
08/28/2017 09:15,2,0.918,ACTIVE,214.19,345.06,59.991,1503926103,"201051344000853","219011344069620",28.41,21.50,0,334.24,356.48,26.4,23.6,0.203,829265.9,829265.9,20102,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926125,2404566.00
08/28/2017 09:15,2,0.887,ACTIVE,213.06,344.15,59.959,1503926103,"201051344000685","219011344069620",28.98,21.50,0,332.43,354.67,26.1,23.3,0.208,822422.8,822422.8,20116,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926126,2404567.00
08/28/2017 09:15,2,0.895,ACTIVE,213.06,343.85,59.928,1503926103,"201051344000917","219011344069620",29.14,22.50,0,331.83,354.67,26.4,23.6,0.203,819110.0,819110.0,20112,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926126,2404568.00
08/28/2017 09:15,2,0.910,ACTIVE,213.06,343.85,59.970,1503926103,"201051344001145","219011344069620",28.78,21.30,0,333.33,355.28,26.6,23.7,0.208,827156.5,827156.5,20095,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926127,2404569.00
08/28/2017 09:15,2,0.914,ACTIVE,213.29,344.15,59.959,1503926103,"201051344000651","219011344069620",28.57,21.50,0,332.73,354.67,26.5,23.7,0.203,816180.1,816180.1,20085,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926128,2404570.00
08/28/2017 09:15,2,0.746,ACTIVE,211.93,342.35,59.949,1503926103,"274151322000088","219011344069620",27.39,23.50,0,330.63,348.36,20.7,18.0,0.137,1019156.9,1019156.9,19978,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926129,2404571.00
