ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 09:15,2,0.535,ACTIVE,212.83,396.75,59.965,1503926103,"274151322000068","219011344069620",36.90,25.80,0,335.44,422.60,20.1,17.5,0.128,888965.7,888965.7,20402,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926130,2404572.00
08/28/2017 09:15,2,0.939,ACTIVE,212.83,342.35,59.965,1503926103,"201051344001135","219011344069620",28.77,21.80,0,332.13,354.07,27.4,24.5,0.208,811747.1,811747.1,20048,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926131,2404573.00
08/28/2017 09:15,2,0.916,ACTIVE,213.29,344.45,59.959,1503926103,"201051344000594","219011344069620",29.08,21.80,0,331.53,355.28,27.0,24.2,0.203,831294.0,831294.0,20082,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926132,2404574.00
08/28/2017 09:15,2,0.936,ACTIVE,213.06,343.25,59.965,1503926103,"201051344001203","219011344069620",28.51,21.80,0,332.43,356.18,27.0,24.2,0.221,821862.3,821862.3,20115,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926133,2404575.00
08/28/2017 09:15,2,0.754,ACTIVE,212.16,340.25,59.959,1503926103,"274151322000054","219011344069620",27.65,24.50,0,330.93,348.66,21.1,18.5,0.133,1034752.8,1034752.8,19950,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926134,2404576.00
08/28/2017 09:15,2,0.924,ACTIVE,213.96,343.55,59.981,1503926103,"201051344000867","219011344069620",28.82,22.00,0,332.13,354.97,27.0,24.1,0.203,815465.4,815465.4,20113,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926134,2404577.00
08/28/2017 09:15,2,0.934,ACTIVE,213.06,343.85,59.954,1503926103,"201051344001093","219011344069620",28.67,22.00,0,332.13,354.67,27.1,24.3,0.199,819114.3,819114.3,20118,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926135,2404578.00
08/28/2017 09:15,2,0.887,ACTIVE,213.74,344.45,59.949,1503926103,"201051344000900","219011344069620",28.98,21.50,0,332.13,354.67,26.0,23.2,0.203,837547.2,837547.2,20118,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926137,2404579.00
08/28/2017 09:15,2,0.904,ACTIVE,213.74,343.85,59.959,1503926103,"201051344000648","219011344069620",28.65,21.00,0,333.03,355.28,26.2,23.4,0.203,823701.9,823701.9,20085,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926137,2404580.00
08/28/2017 09:15,2,0.910,ACTIVE,213.74,344.15,59.965,1503926103,"201051344000569","219011344069620",28.98,21.80,0,333.03,355.58,26.8,23.9,0.208,839088.7,839088.7,20058,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926138,2404581.00
08/28/2017 09:15,2,0.922,ACTIVE,213.74,343.85,60.002,1503926103,"201051344000983","219011344069620",28.86,22.00,0,331.23,355.58,27.0,24.2,0.199,830027.2,830027.2,20089,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926139,2404582.00
08/28/2017 09:15,2,0.920,ACTIVE,213.74,344.15,59.970,1503926103,"201051344001158","219011344069620",28.51,21.50,0,333.03,355.58,26.6,23.7,0.208,813703.7,813703.7,20095,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926140,2404583.00
08/28/2017 09:15,2,0.895,ACTIVE,213.96,344.76,59.965,1503926103,"201051344000576","219011344069620",28.67,21.30,0,333.63,355.58,26.0,23.2,0.203,828294.4,828294.4,20110,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926141,2404584.00
08/28/2017 09:15,2,0.762,ACTIVE,212.38,344.15,59.922,1503926103,"274151322000087","219011344069620",27.61,25.30,0,330.63,348.36,21.3,18.6,0.128,1010359.1,1010359.1,20215,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503926142,2404585.00
08/28/2017 09:30,2,0.916,ACTIVE,214.87,344.76,59.975,1503927004,"201051344000645","219011344069620",28.35,22.50,0,333.63,360.38,26.3,23.4,0.199,827199.9,827199.9,20076,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927005,2404586.00
08/28/2017 09:30,2,0.762,ACTIVE,213.29,342.05,59.981,1503927004,"274151322000085","219011344069620",27.71,24.50,0,330.63,351.97,21.4,18.7,0.133,1029198.5,1029198.5,19970,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927006,2404587.00
08/28/2017 09:30,2,0.918,ACTIVE,214.87,345.66,59.965,1503927004,"201051344000633","219011344069620",28.88,22.00,0,333.63,361.59,26.9,24.0,0.208,814396.3,814396.3,20128,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927007,2404588.00
08/28/2017 09:30,2,0.928,ACTIVE,214.41,345.06,59.975,1503927004,"201051344000469","219011344069620",28.75,21.80,0,332.73,360.08,27.0,24.2,0.217,818460.7,818460.7,20094,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927008,2404589.00
08/28/2017 09:30,2,0.930,ACTIVE,213.29,343.55,59.928,1503927004,"201051344000646","219011344069620",28.43,22.00,0,332.43,359.18,26.8,23.9,0.212,812590.0,812590.0,20082,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927009,2404590.00
08/28/2017 09:30,2,0.812,ACTIVE,213.06,344.15,59.965,1503927004,"274151322000052","219011344069620",27.85,24.80,0,330.63,352.87,22.9,20.2,0.146,1072766.7,1072766.7,19966,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927010,2404591.00
08/28/2017 09:30,2,0.967,ACTIVE,213.96,344.76,59.981,1503927004,"201051344000585","219011344069620",28.43,22.80,0,332.13,359.78,27.9,25.0,0.208,826954.8,826954.8,20079,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927011,2404592.00
08/28/2017 09:30,2,0.924,ACTIVE,213.51,342.95,59.933,1503927004,"201051344001230","219011344069620",28.49,22.00,0,330.93,357.68,26.7,23.8,0.208,817026.2,817026.2,20125,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927012,2404593.00
08/28/2017 09:30,2,0.914,ACTIVE,214.19,344.45,59.965,1503927004,"201051344000582","219011344069620",28.49,22.30,0,332.43,359.78,26.4,23.6,0.199,805904.8,805904.8,20068,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927012,2404594.00
08/28/2017 09:30,2,0.941,ACTIVE,213.29,342.95,59.975,1503927004,"201051344000955","219011344069620",28.78,22.30,0,331.53,358.28,27.4,24.6,0.208,826302.6,826302.6,20091,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927013,2404595.00
08/28/2017 09:30,2,0.525,ACTIVE,213.51,395.55,59.981,1503927004,"274151322000094","219011344069620",36.92,26.00,0,334.54,422.30,19.8,17.2,0.124,888006.8,888006.8,20393,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927014,2404596.00
08/28/2017 09:30,2,0.949,ACTIVE,214.41,345.06,59.986,1503927004,"201051344000579","219011344069620",29.16,22.50,0,333.63,360.08,28.1,25.2,0.208,836821.4,836821.4,20091,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927015,2404597.00
08/28/2017 09:30,2,0.953,ACTIVE,213.29,342.35,59.975,1503927004,"201051344000890","219011344069620",28.82,22.00,0,332.13,359.18,27.9,25.0,0.199,820424.2,820424.2,20092,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927016,2404598.00
08/28/2017 09:30,2,0.934,ACTIVE,213.74,344.15,59.928,1503927004,"201051344000438","219011344069620",28.80,22.00,0,332.13,359.78,27.2,24.4,0.212,822627.2,822627.2,20075,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927017,2404599.00
08/28/2017 09:30,2,0.967,ACTIVE,213.74,341.45,59.938,1503927004,"201051344000417","219011344069620",18.41,21.80,0,332.13,352.27,18.1,15.5,0.133,729035.9,729035.9,20122,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927018,2404600.00
08/28/2017 09:30,2,0.787,ACTIVE,213.29,343.55,59.959,1503927004,"274151322000083","219011344069620",27.81,24.50,0,331.23,352.57,22.2,19.5,0.146,1061887.9,1061887.9,19984,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927019,2404601.00
08/28/2017 09:30,2,0.832,ACTIVE,213.96,346.26,59.981,1503927004,"274151322000076","219011344069620",28.73,25.00,0,332.43,353.77,24.2,21.4,0.155,1134027.0,1134027.0,19969,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927020,2404602.00
08/28/2017 09:30,2,0.955,ACTIVE,214.19,344.76,59.965,1503927004,"201051344000868","219011344069620",28.27,21.80,0,331.53,359.78,27.4,24.5,0.203,816767.6,816767.6,20105,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927021,2404603.00
08/28/2017 09:30,2,0.809,ACTIVE,213.29,345.36,59.959,1503927004,"274151322000095","219011344069620",28.65,24.30,0,331.23,352.57,23.5,20.8,0.150,1123071.4,1123071.4,19998,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927022,2404604.00
08/28/2017 09:30,2,0.926,ACTIVE,214.41,343.85,59.975,1503927004,"201051344000988","219011344069620",18.71,22.30,0,332.13,354.97,17.6,15.0,0.141,701244.2,701244.2,20075,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927023,2404605.00
08/28/2017 09:30,2,0.941,ACTIVE,213.51,342.65,59.970,1503927004,"201051344001025","219011344069620",28.67,22.30,0,332.13,359.78,27.3,24.5,0.208,823799.2,823799.2,20074,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927023,2404606.00
08/28/2017 09:30,2,0.916,ACTIVE,214.41,344.45,59.965,1503927004,"201051344000458","219011344069620",28.84,23.00,0,332.73,360.08,26.8,23.9,0.208,827791.3,827791.3,20071,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927024,2404607.00
08/28/2017 09:30,2,0.916,ACTIVE,215.09,346.26,60.018,1503927004,"201051344000853","219011344069620",28.88,22.30,0,334.54,361.29,26.9,24.0,0.208,829272.2,829272.2,20103,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927025,2404608.00
08/28/2017 09:30,2,0.898,ACTIVE,213.74,344.45,60.018,1503927004,"201051344000685","219011344069620",28.88,21.80,0,332.43,359.78,26.4,23.5,0.212,822429.0,822429.0,20117,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927026,2404609.00
08/28/2017 09:30,2,0.930,ACTIVE,213.74,344.15,59.970,1503927004,"201051344000917","219011344069620",28.31,23.30,0,331.83,359.78,26.7,23.9,0.203,819116.3,819116.3,20113,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927027,2404610.00
08/28/2017 09:30,2,0.922,ACTIVE,213.74,344.15,59.986,1503927004,"201051344001145","219011344069620",28.82,21.80,0,332.73,359.78,26.9,24.1,0.199,827162.8,827162.8,20096,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927028,2404611.00
08/28/2017 09:30,2,0.920,ACTIVE,213.96,344.15,59.954,1503927004,"201051344000651","219011344069620",28.67,22.30,0,332.73,359.78,26.8,23.9,0.203,816186.4,816186.4,20086,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927029,2404612.00
08/28/2017 09:30,2,0.762,ACTIVE,212.83,342.05,59.965,1503927004,"274151322000088","219011344069620",27.71,24.30,0,330.93,351.97,21.4,18.7,0.133,1019161.8,1019161.8,19979,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927030,2404613.00
08/28/2017 09:30,2,0.531,ACTIVE,213.74,411.48,59.965,1503927004,"274151322000068","219011344069620",38.49,26.80,0,335.14,429.22,20.8,18.2,0.124,888970.4,888970.4,20403,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927031,2404614.00
08/28/2017 09:30,2,0.959,ACTIVE,213.29,342.95,59.975,1503927004,"201051344001135","219011344069620",28.59,22.50,0,332.13,358.88,27.8,24.9,0.203,811753.6,811753.6,20049,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927032,2404615.00
08/28/2017 09:30,2,0.939,ACTIVE,214.19,344.45,59.965,1503927004,"201051344000594","219011344069620",28.82,22.50,0,331.53,359.48,27.4,24.6,0.203,831300.4,831300.4,20083,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927032,2404616.00
08/28/2017 09:30,2,0.939,ACTIVE,213.74,343.25,59.949,1503927004,"201051344001203","219011344069620",28.75,22.30,0,332.43,360.69,27.4,24.5,0.217,821868.7,821868.7,20116,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927033,2404617.00
08/28/2017 09:30,2,0.779,ACTIVE,213.29,344.15,59.965,1503927004,"274151322000054","219011344069620",27.69,25.30,0,330.93,352.27,21.9,19.2,0.146,1034757.8,1034757.8,19951,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927034,2404618.00
08/28/2017 09:30,2,0.949,ACTIVE,214.64,344.15,59.981,1503927004,"201051344000867","219011344069620",28.55,22.50,0,333.03,359.48,27.5,24.6,0.203,815471.9,815471.9,20114,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927035,2404619.00
08/28/2017 09:30,2,0.963,ACTIVE,213.74,344.45,59.996,1503927004,"201051344001093","219011344069620",28.09,22.50,0,332.43,359.48,27.4,24.5,0.199,819120.8,819120.8,20119,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927036,2404620.00
08/28/2017 09:30,2,0.920,ACTIVE,214.41,345.36,59.981,1503927004,"201051344000900","219011344069620",28.43,22.00,0,332.73,360.38,26.5,23.7,0.203,837553.4,837553.4,20119,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927037,2404621.00
08/28/2017 09:30,2,0.939,ACTIVE,214.64,345.06,59.981,1503927004,"201051344000648","219011344069620",27.85,21.50,0,333.33,359.78,26.6,23.7,0.208,823708.1,823708.1,20086,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927038,2404622.00
08/28/2017 09:30,2,0.938,ACTIVE,214.64,345.06,59.981,1503927004,"201051344000569","219011344069620",28.69,22.50,0,333.93,360.08,27.3,24.4,0.208,839095.1,839095.1,20059,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927039,2404623.00
08/28/2017 09:30,2,0.926,ACTIVE,214.64,345.06,59.975,1503927004,"201051344000983","219011344069620",29.18,22.50,0,332.13,360.38,27.4,24.5,0.212,830033.6,830033.6,20090,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927040,2404624.00
08/28/2017 09:30,2,0.938,ACTIVE,214.41,345.06,59.970,1503927004,"201051344001158","219011344069620",28.37,22.30,0,333.03,360.08,27.0,24.1,0.212,813710.0,813710.0,20096,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927041,2404625.00
08/28/2017 09:30,2,0.902,ACTIVE,214.87,346.26,59.981,1503927004,"201051344000576","219011344069620",28.94,21.80,0,333.63,360.38,26.5,23.6,0.203,828300.6,828300.6,20111,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927042,2404626.00
08/28/2017 09:30,2,0.781,ACTIVE,213.29,343.25,59.996,1503927004,"274151322000087","219011344069620",27.75,26.50,0,330.33,351.67,22.0,19.3,0.128,1010364.1,1010364.1,20216,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927043,2404627.00
08/28/2017 09:45,2,2.254,ACTIVE,215.77,357.38,60.002,1503927903,"201051344000645","219011344069620",28.45,24.30,0,318.91,395.85,64.9,60.7,0.526,827215.0,827215.0,20077,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927904,2404628.00
08/28/2017 09:45,2,2.326,ACTIVE,213.29,355.28,59.959,1503927903,"274151322000085","219011344069620",27.79,27.80,0,330.93,379.32,65.6,61.4,0.455,1029211.2,1029211.2,19971,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927905,2404629.00
08/28/2017 09:45,2,2.359,ACTIVE,215.77,359.18,59.970,1503927903,"201051344000633","219011344069620",28.69,24.00,0,319.81,397.05,68.6,64.3,0.592,814411.6,814411.6,20129,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927906,2404630.00
08/28/2017 09:45,2,2.359,ACTIVE,215.77,360.38,60.028,1503927903,"201051344000469","219011344069620",29.06,24.00,0,317.40,396.45,69.4,65.1,0.597,818476.2,818476.2,20095,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927907,2404631.00
08/28/2017 09:45,2,2.637,ACTIVE,214.41,360.38,59.933,1503927903,"201051344000646","219011344069620",28.92,25.00,0,317.70,391.04,77.2,72.6,0.645,812605.2,812605.2,20083,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927908,2404632.00
08/28/2017 09:45,2,2.432,ACTIVE,213.29,360.69,59.970,1503927903,"274151322000052","219011344069620",28.43,28.30,0,328.82,380.22,70.0,65.7,0.468,1072780.1,1072780.1,19967,0,0,0,L,1151911521,0,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927909,2404633.00
08/28/2017 09:45,2,2.668,ACTIVE,215.09,361.29,60.028,1503927903,"201051344000585","219011344069620",28.61,25.30,0,318.61,391.34,77.3,72.7,0.641,826970.3,826970.3,20080,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927910,2404634.00
08/28/2017 09:45,2,2.523,ACTIVE,214.41,359.48,59.981,1503927903,"201051344001230","219011344069620",28.98,24.50,0,318.00,390.44,74.1,69.6,0.619,817041.3,817041.3,20126,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927911,2404635.00
08/28/2017 09:45,2,2.521,ACTIVE,215.32,361.29,59.938,1503927903,"201051344000582","219011344069620",28.55,24.50,0,316.80,394.95,73.0,68.5,0.592,805919.8,805919.8,20069,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927912,2404636.00
08/28/2017 09:45,2,2.654,ACTIVE,214.19,361.29,60.034,1503927903,"201051344000955","219011344069620",28.92,24.80,0,318.00,391.04,77.8,73.1,0.654,826318.3,826318.3,20092,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927913,2404637.00
08/28/2017 09:45,2,1.586,ACTIVE,213.29,414.79,59.959,1503927903,"274151322000094","219011344069620",38.70,29.00,0,336.04,459.27,62.4,58.3,0.424,888018.7,888018.7,20394,0,0,0,L,1151911521,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927914,2404638.00
08/28/2017 09:45,2,2.459,ACTIVE,215.77,360.99,59.970,1503927903,"201051344000579","219011344069620",28.80,24.80,0,321.61,396.15,71.8,67.4,0.583,836837.1,836837.1,20092,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927915,2404639.00
08/28/2017 09:45,2,2.467,ACTIVE,214.19,358.88,59.938,1503927903,"201051344000890","219011344069620",29.08,24.80,0,319.21,391.04,72.7,68.2,0.588,820439.7,820439.7,20093,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927915,2404640.00
08/28/2017 09:45,2,2.420,ACTIVE,214.64,360.38,59.981,1503927903,"201051344000438","219011344069620",28.96,24.30,0,316.80,392.55,71.0,66.6,0.588,822642.7,822642.7,20076,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927916,2404641.00
08/28/2017 09:45,2,2.406,ACTIVE,214.41,352.87,59.970,1503927903,"201051344000417","219011344069620",18.81,23.80,0,315.90,391.34,45.9,42.3,0.380,729045.8,729045.8,20123,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927917,2404642.00
08/28/2017 09:45,2,2.307,ACTIVE,213.29,348.06,59.981,1503927903,"274151322000083","219011344069620",28.41,27.80,0,329.13,379.92,66.3,62.1,0.477,1061900.9,1061900.9,19985,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927918,2404643.00
08/28/2017 09:45,2,2.508,ACTIVE,213.96,366.40,59.975,1503927903,"274151322000076","219011344069620",29.20,29.30,0,330.03,379.92,74.1,69.6,0.508,1134041.7,1134041.7,19970,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927919,2404644.00
08/28/2017 09:45,2,2.129,ACTIVE,214.87,355.88,59.975,1503927903,"201051344000868","219011344069620",28.43,24.00,0,319.21,396.75,61.2,57.2,0.495,816783.0,816783.0,20106,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927920,2404645.00
08/28/2017 09:45,2,2.438,ACTIVE,213.06,348.36,59.975,1503927903,"274151322000095","219011344069620",29.06,28.00,0,328.52,379.32,71.7,67.2,0.477,1123085.5,1123085.5,19999,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927921,2404646.00
08/28/2017 09:45,2,2.061,ACTIVE,215.32,351.67,60.007,1503927903,"201051344000988","219011344069620",18.63,23.80,0,318.61,398.26,38.9,35.6,0.318,701254.3,701254.3,20076,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927922,2404647.00
08/28/2017 09:45,2,2.143,ACTIVE,214.64,356.48,60.002,1503927903,"201051344001025","219011344069620",29.02,24.80,0,318.61,391.64,63.0,58.9,0.508,823814.8,823814.8,20075,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927923,2404648.00
08/28/2017 09:45,2,2.016,ACTIVE,215.54,354.97,60.018,1503927903,"201051344000458","219011344069620",28.71,25.00,0,318.61,394.95,58.7,54.7,0.499,827806.6,827806.6,20072,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927924,2404649.00
08/28/2017 09:45,2,2.102,ACTIVE,216.00,357.68,59.928,1503927903,"201051344000853","219011344069620",28.77,24.50,0,321.91,396.45,61.3,57.2,0.513,829287.7,829287.7,20104,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927925,2404650.00
08/28/2017 09:45,2,2.178,ACTIVE,214.41,357.68,59.970,1503927903,"201051344000685","219011344069620",29.02,24.30,0,316.80,392.25,64.0,59.8,0.552,822444.3,822444.3,20118,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927926,2404651.00
08/28/2017 09:45,2,2.148,ACTIVE,214.64,355.88,60.018,1503927903,"201051344000917","219011344069620",28.53,25.50,0,317.70,392.85,62.1,58.0,0.526,819131.4,819131.4,20114,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927927,2404652.00
08/28/2017 09:45,2,2.176,ACTIVE,214.64,356.18,59.954,1503927903,"201051344001145","219011344069620",28.92,24.00,0,319.21,391.34,63.7,59.6,0.521,827178.0,827178.0,20097,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927928,2404653.00
08/28/2017 09:45,2,2.340,ACTIVE,215.09,358.28,59.981,1503927903,"201051344000651","219011344069620",28.98,24.50,0,318.61,395.55,68.8,64.5,0.570,816202.0,816202.0,20087,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927929,2404654.00
08/28/2017 09:45,2,2.088,ACTIVE,212.83,349.86,59.970,1503927903,"274151322000088","219011344069620",28.13,27.30,0,328.52,379.62,59.5,55.5,0.407,1019175.0,1019175.0,19980,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927930,2404655.00
08/28/2017 09:45,2,1.525,ACTIVE,214.41,412.68,60.007,1503927903,"274151322000068","219011344069620",37.73,30.00,0,337.24,464.08,58.2,54.2,0.389,888982.8,888982.8,20404,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927931,2404656.00
08/28/2017 09:45,2,2.932,ACTIVE,215.09,348.96,59.965,1503927903,"201051344001135","219011344069620",29.18,24.30,0,318.91,391.04,86.7,81.8,0.407,811769.4,811769.4,20050,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927932,2404657.00
08/28/2017 09:45,2,3.020,ACTIVE,215.54,349.86,59.970,1503927903,"201051344000594","219011344069620",29.16,25.50,0,319.21,394.05,89.2,84.2,0.398,831316.1,831316.1,20084,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927932,2404658.00
08/28/2017 09:45,2,2.885,ACTIVE,215.32,347.46,59.986,1503927903,"201051344001203","219011344069620",29.06,25.00,0,318.30,393.45,85.0,80.1,0.402,821884.6,821884.6,20117,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927933,2404659.00
08/28/2017 09:45,2,2.463,ACTIVE,213.51,349.56,59.965,1503927903,"274151322000054","219011344069620",27.77,28.50,0,328.22,381.12,69.3,64.9,0.468,1034771.1,1034771.1,19952,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927934,2404660.00
08/28/2017 09:45,2,2.979,ACTIVE,216.22,348.96,59.965,1503927903,"201051344000867","219011344069620",28.86,24.80,0,319.21,394.95,87.1,82.1,0.393,815487.6,815487.6,20115,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927935,2404661.00
08/28/2017 09:45,2,2.873,ACTIVE,215.54,348.96,59.986,1503927903,"201051344001093","219011344069620",28.92,25.00,0,319.21,393.45,84.2,79.3,0.376,819136.5,819136.5,20120,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927936,2404662.00
08/28/2017 09:45,2,2.885,ACTIVE,216.22,350.47,59.970,1503927903,"201051344000900","219011344069620",29.26,24.00,0,319.21,397.96,85.5,80.6,0.389,837568.9,837568.9,20120,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927937,2404663.00
08/28/2017 09:45,2,2.891,ACTIVE,216.22,348.96,59.986,1503927903,"201051344000648","219011344069620",29.08,23.50,0,318.00,396.15,85.1,80.2,0.393,823723.5,823723.5,20087,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927938,2404664.00
08/28/2017 09:45,2,2.979,ACTIVE,216.45,349.26,60.023,1503927903,"201051344000569","219011344069620",29.12,25.00,0,320.41,395.85,87.9,82.9,0.411,839110.7,839110.7,20060,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927939,2404665.00
08/28/2017 09:45,2,2.992,ACTIVE,216.45,349.56,59.970,1503927903,"201051344000983","219011344069620",29.52,24.50,0,318.30,395.55,89.4,84.4,0.424,830049.4,830049.4,20091,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927940,2404666.00
08/28/2017 09:45,2,3.076,ACTIVE,216.45,350.47,59.981,1503927903,"201051344001158","219011344069620",28.92,24.50,0,321.61,396.15,90.1,85.1,0.424,813725.9,813725.9,20097,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927941,2404667.00
08/28/2017 09:45,2,2.832,ACTIVE,216.90,350.47,59.970,1503927903,"201051344000576","219011344069620",29.16,23.80,0,320.71,397.05,83.6,78.8,0.393,828316.0,828316.0,20112,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927942,2404668.00
08/28/2017 09:45,2,2.773,ACTIVE,213.96,352.87,59.975,1503927903,"274151322000087","219011344069620",28.75,30.50,0,327.92,378.12,80.8,76.1,0.292,1010377.3,1010377.3,20217,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503927943,2404669.00
08/28/2017 10:00,2,1.477,ACTIVE,215.09,351.07,59.986,1503928803,"201051344000645","219011344069620",28.03,25.30,0,317.40,396.75,41.9,38.5,0.340,827232.8,827232.8,20078,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928804,2404670.00
08/28/2017 10:00,2,1.271,ACTIVE,213.51,348.36,59.975,1503928803,"274151322000085","219011344069620",27.02,29.30,0,329.13,380.22,34.8,31.6,0.230,1029226.2,1029226.2,19972,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928805,2404671.00
08/28/2017 10:00,2,1.463,ACTIVE,214.87,351.67,59.949,1503928803,"201051344000633","219011344069620",28.65,25.80,0,318.61,396.45,42.5,39.1,0.349,814429.5,814429.5,20130,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928806,2404672.00
08/28/2017 10:00,2,1.477,ACTIVE,214.87,351.37,59.975,1503928803,"201051344000469","219011344069620",28.51,25.30,0,316.50,398.26,42.7,39.3,0.358,818494.2,818494.2,20096,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928807,2404673.00
08/28/2017 10:00,2,1.471,ACTIVE,213.74,348.96,59.970,1503928803,"201051344000646","219011344069620",28.11,26.80,0,316.80,392.25,41.9,38.5,0.345,812622.8,812622.8,20084,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928808,2404674.00
08/28/2017 10:00,2,1.314,ACTIVE,213.06,345.66,59.975,1503928803,"274151322000052","219011344069620",27.75,30.00,0,328.22,379.92,36.9,33.7,0.256,1072796.0,1072796.0,19968,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928809,2404675.00
08/28/2017 10:00,2,1.500,ACTIVE,214.64,350.17,59.981,1503928803,"201051344000585","219011344069620",28.53,27.30,0,318.61,392.55,43.4,39.9,0.349,826988.1,826988.1,20081,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928810,2404676.00
08/28/2017 10:00,2,1.451,ACTIVE,214.19,348.36,59.975,1503928803,"201051344001230","219011344069620",28.51,26.50,0,317.10,390.14,41.9,38.5,0.340,817058.9,817058.9,20127,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928811,2404677.00
08/28/2017 10:00,2,1.451,ACTIVE,214.64,350.17,59.970,1503928803,"201051344000582","219011344069620",28.09,26.00,0,316.80,393.15,41.3,38.0,0.336,805937.2,805937.2,20070,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928812,2404678.00
08/28/2017 10:00,2,1.484,ACTIVE,213.74,348.96,60.018,1503928803,"201051344000955","219011344069620",28.21,26.30,0,316.80,390.74,42.5,39.0,0.354,826336.1,826336.1,20093,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928813,2404679.00
08/28/2017 10:00,2,0.812,ACTIVE,213.74,414.19,59.996,1503928803,"274151322000094","219011344069620",38.96,30.80,0,333.93,455.67,32.2,29.2,0.217,888032.9,888032.9,20395,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928814,2404680.00
08/28/2017 10:00,2,1.477,ACTIVE,214.87,350.77,59.975,1503928803,"201051344000579","219011344069620",28.90,26.30,0,319.21,398.86,43.2,39.8,0.345,836855.2,836855.2,20093,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928814,2404681.00
08/28/2017 10:00,2,1.465,ACTIVE,213.96,348.96,59.975,1503928803,"201051344000890","219011344069620",28.63,26.50,0,317.40,391.04,42.5,39.1,0.331,820457.4,820457.4,20094,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928815,2404682.00
08/28/2017 10:00,2,1.436,ACTIVE,213.96,349.26,59.991,1503928803,"201051344000438","219011344069620",28.84,25.80,0,317.10,391.94,42.0,38.6,0.345,822660.4,822660.4,20077,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928816,2404683.00
08/28/2017 10:00,2,1.445,ACTIVE,213.96,345.36,59.981,1503928803,"201051344000417","219011344069620",18.73,26.00,0,318.91,391.04,27.5,24.6,0.217,729057.2,729057.2,20124,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928817,2404684.00
08/28/2017 10:00,2,1.266,ACTIVE,213.29,343.25,59.959,1503928803,"274151322000083","219011344069620",27.83,29.30,0,327.32,379.32,35.7,32.6,0.252,1061916.3,1061916.3,19986,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928818,2404685.00
08/28/2017 10:00,2,1.354,ACTIVE,213.74,347.46,59.954,1503928803,"274151322000076","219011344069620",28.23,31.50,0,328.22,379.32,38.6,35.4,0.261,1134058.7,1134058.7,19971,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928819,2404686.00
08/28/2017 10:00,2,1.484,ACTIVE,214.64,349.86,59.965,1503928803,"201051344000868","219011344069620",28.13,25.30,0,316.50,394.35,42.3,38.9,0.340,816800.9,816800.9,20107,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928820,2404687.00
08/28/2017 10:00,2,1.318,ACTIVE,213.29,345.36,59.965,1503928803,"274151322000095","219011344069620",28.25,29.50,0,328.52,379.02,37.7,34.5,0.252,1123102.1,1123102.1,20000,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928821,2404688.00
08/28/2017 10:00,2,1.477,ACTIVE,214.87,347.76,59.970,1503928803,"201051344000988","219011344069620",18.35,25.30,0,319.81,397.96,27.4,24.5,0.230,701265.9,701265.9,20077,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928822,2404689.00
08/28/2017 10:00,2,1.482,ACTIVE,214.19,348.36,59.965,1503928803,"201051344001025","219011344069620",28.05,26.80,0,316.50,393.75,42.1,38.8,0.336,823832.6,823832.6,20076,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928823,2404690.00
08/28/2017 10:00,2,1.432,ACTIVE,214.87,349.26,59.965,1503928803,"201051344000458","219011344069620",28.51,26.30,0,317.70,396.45,41.4,38.0,0.345,827824.3,827824.3,20073,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928824,2404691.00
08/28/2017 10:00,2,1.441,ACTIVE,215.32,351.97,59.970,1503928803,"201051344000853","219011344069620",28.57,25.80,0,321.31,397.05,41.7,38.3,0.345,829305.5,829305.5,20105,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928824,2404692.00
08/28/2017 10:00,2,1.422,ACTIVE,214.19,349.56,59.944,1503928803,"201051344000685","219011344069620",28.23,25.80,0,315.90,391.34,40.7,37.3,0.354,822461.6,822461.6,20119,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928825,2404693.00
08/28/2017 10:00,2,1.443,ACTIVE,214.19,349.26,59.970,1503928803,"201051344000917","219011344069620",28.05,27.00,0,317.70,392.25,41.0,37.6,0.331,819148.8,819148.8,20115,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928826,2404694.00
08/28/2017 10:00,2,1.443,ACTIVE,213.96,348.66,59.917,1503928803,"201051344001145","219011344069620",28.09,25.80,0,317.40,391.34,41.0,37.7,0.323,827195.3,827195.3,20098,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928827,2404695.00
08/28/2017 10:00,2,1.420,ACTIVE,214.41,349.26,59.965,1503928803,"201051344000651","219011344069620",28.43,26.00,0,319.21,393.75,40.9,37.6,0.331,816219.5,816219.5,20088,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928828,2404696.00
08/28/2017 10:00,2,1.225,ACTIVE,212.83,345.66,59.965,1503928803,"274151322000088","219011344069620",27.49,28.80,0,329.13,379.32,34.0,30.9,0.225,1019190.2,1019190.2,19981,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928829,2404697.00
08/28/2017 10:00,2,0.844,ACTIVE,213.74,402.46,59.954,1503928803,"274151322000068","219011344069620",37.63,31.30,0,336.34,458.37,32.5,29.4,0.212,888997.0,888997.0,20405,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928830,2404698.00
08/28/2017 10:00,2,1.439,ACTIVE,213.96,347.46,59.922,1503928803,"201051344001135","219011344069620",28.53,26.50,0,318.00,391.94,41.6,38.2,0.327,811787.0,811787.0,20051,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928831,2404699.00
08/28/2017 10:00,2,1.434,ACTIVE,214.19,348.96,59.959,1503928803,"201051344000594","219011344069620",28.65,27.30,0,318.00,391.64,41.6,38.2,0.327,831333.9,831333.9,20085,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928832,2404700.00
08/28/2017 10:00,2,1.463,ACTIVE,214.41,348.36,59.965,1503928803,"201051344001203","219011344069620",28.13,26.30,0,317.70,393.75,41.7,38.3,0.336,821902.4,821902.4,20118,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928833,2404701.00
08/28/2017 10:00,2,1.223,ACTIVE,213.06,343.55,59.965,1503928803,"274151322000054","219011344069620",27.31,29.80,0,327.92,379.92,33.9,30.8,0.221,1034786.1,1034786.1,19953,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928833,2404702.00
08/28/2017 10:00,2,1.451,ACTIVE,214.64,348.96,59.954,1503928803,"201051344000867","219011344069620",28.27,26.30,0,316.80,393.45,41.6,38.2,0.331,815505.3,815505.3,20116,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928834,2404703.00
08/28/2017 10:00,2,1.424,ACTIVE,214.19,349.56,59.996,1503928803,"201051344001093","219011344069620",28.47,26.80,0,318.61,394.35,41.1,37.8,0.327,819154.2,819154.2,20121,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928835,2404704.00
08/28/2017 10:00,2,1.406,ACTIVE,214.41,349.86,59.965,1503928803,"201051344000900","219011344069620",28.75,25.30,0,317.70,396.15,41.0,37.6,0.331,837586.7,837586.7,20121,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928837,2404705.00
08/28/2017 10:00,2,1.387,ACTIVE,214.87,349.86,59.965,1503928803,"201051344000648","219011344069620",28.71,24.50,0,317.40,395.85,40.3,37.0,0.331,823740.9,823740.9,20088,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928838,2404706.00
08/28/2017 10:00,2,1.410,ACTIVE,214.64,349.26,59.959,1503928803,"201051344000569","219011344069620",28.77,26.00,0,316.80,396.15,41.1,37.7,0.340,839128.3,839128.3,20061,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928838,2404707.00
08/28/2017 10:00,2,1.424,ACTIVE,214.64,349.86,59.912,1503928803,"201051344000983","219011344069620",28.71,26.00,0,317.40,395.85,41.4,38.0,0.345,830067.1,830067.1,20092,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928839,2404708.00
08/28/2017 10:00,2,1.424,ACTIVE,214.64,350.17,59.959,1503928803,"201051344001158","219011344069620",28.25,25.80,0,316.80,397.35,40.8,37.4,0.331,813743.5,813743.5,20098,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928840,2404709.00
08/28/2017 10:00,2,1.402,ACTIVE,215.09,350.77,59.928,1503928803,"201051344000576","219011344069620",28.17,25.30,0,317.70,397.35,40.0,36.7,0.327,828333.4,828333.4,20113,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928841,2404710.00
08/28/2017 10:00,2,1.209,ACTIVE,213.74,349.26,59.959,1503928803,"274151322000087","219011344069620",27.57,33.50,0,329.43,378.12,33.8,30.7,0.212,1010392.2,1010392.2,20218,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503928842,2404711.00
08/28/2017 10:15,2,0.982,ACTIVE,214.41,345.36,59.949,1503929703,"201051344000645","219011344069620",28.31,24.80,0,334.54,370.00,28.2,25.3,0.221,827239.3,827239.3,20079,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929704,2404712.00
08/28/2017 10:15,2,0.846,ACTIVE,212.83,342.95,59.986,1503929703,"274151322000085","219011344069620",27.41,28.80,0,331.83,356.18,23.4,20.7,0.155,1029231.4,1029231.4,19973,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929705,2404713.00
08/28/2017 10:15,2,0.992,ACTIVE,214.19,346.86,60.018,1503929703,"201051344000633","219011344069620",28.75,25.00,0,335.14,370.60,28.9,26.0,0.230,814436.0,814436.0,20131,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929706,2404714.00
