ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 10:15,2,1.008,ACTIVE,213.96,345.66,59.981,1503929703,"201051344000469","219011344069620",28.27,24.50,0,333.93,369.10,28.9,26.0,0.234,818500.8,818500.8,20097,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929707,2404715.00
08/28/2017 10:15,2,1.000,ACTIVE,213.29,345.06,60.002,1503929703,"201051344000646","219011344069620",28.43,26.50,0,332.73,367.90,28.9,25.9,0.230,812629.3,812629.3,20085,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929708,2404716.00
08/28/2017 10:15,2,0.891,ACTIVE,212.38,340.85,59.975,1503929703,"274151322000052","219011344069620",27.93,29.00,0,333.63,357.68,25.2,22.4,0.168,1072801.6,1072801.6,19969,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929709,2404717.00
08/28/2017 10:15,2,1.053,ACTIVE,213.29,345.36,59.996,1503929703,"201051344000585","219011344069620",28.37,26.50,0,334.24,368.50,30.3,27.3,0.230,826994.9,826994.9,20082,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929710,2404718.00
08/28/2017 10:15,2,0.988,ACTIVE,213.06,343.25,59.975,1503929703,"201051344001230","219011344069620",28.77,25.80,0,332.73,366.40,28.8,25.9,0.221,817065.3,817065.3,20128,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929711,2404719.00
08/28/2017 10:15,2,0.988,ACTIVE,213.96,345.06,59.996,1503929703,"201051344000582","219011344069620",28.53,25.80,0,333.93,368.20,28.6,25.6,0.221,805943.5,805943.5,20071,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929712,2404720.00
08/28/2017 10:15,2,1.023,ACTIVE,213.06,344.45,59.991,1503929703,"201051344000955","219011344069620",28.45,25.30,0,333.33,367.30,29.5,26.5,0.230,826342.7,826342.7,20094,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929713,2404721.00
08/28/2017 10:15,2,0.586,ACTIVE,212.83,397.96,59.996,1503929703,"274151322000094","219011344069620",37.39,30.80,0,333.33,424.11,22.2,19.5,0.146,888037.7,888037.7,20396,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929714,2404722.00
08/28/2017 10:15,2,1.031,ACTIVE,214.19,345.36,59.981,1503929703,"201051344000579","219011344069620",28.94,25.50,0,335.44,369.10,30.3,27.3,0.225,836861.9,836861.9,20094,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929715,2404723.00
08/28/2017 10:15,2,1.047,ACTIVE,213.74,345.06,59.981,1503929703,"201051344000890","219011344069620",28.27,25.80,0,332.73,367.00,30.0,27.0,0.225,820464.1,820464.1,20095,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929716,2404724.00
08/28/2017 10:15,2,1.006,ACTIVE,214.41,346.56,60.002,1503929703,"201051344000438","219011344069620",28.86,25.00,0,333.93,368.20,29.4,26.5,0.230,822666.9,822666.9,20078,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929716,2404725.00
08/28/2017 10:15,2,1.023,ACTIVE,214.19,343.25,59.981,1503929703,"201051344000417","219011344069620",18.75,25.80,0,333.33,358.58,19.5,16.9,0.146,729061.3,729061.3,20125,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929717,2404726.00
08/28/2017 10:15,2,0.873,ACTIVE,213.06,341.45,59.986,1503929703,"274151322000083","219011344069620",28.11,29.00,0,334.24,357.68,24.9,22.1,0.164,1061921.7,1061921.7,19987,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929718,2404727.00
08/28/2017 10:15,2,0.928,ACTIVE,213.29,347.46,59.970,1503929703,"274151322000076","219011344069620",28.78,30.00,0,335.14,358.88,27.0,24.1,0.177,1134064.6,1134064.6,19972,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929719,2404728.00
08/28/2017 10:15,2,1.035,ACTIVE,214.19,345.36,59.996,1503929703,"201051344000868","219011344069620",28.37,24.80,0,334.24,368.20,29.8,26.8,0.225,816807.5,816807.5,20108,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929720,2404729.00
08/28/2017 10:15,2,0.908,ACTIVE,213.06,345.96,59.996,1503929703,"274151322000095","219011344069620",28.75,29.00,0,334.24,357.38,26.5,23.6,0.172,1123107.8,1123107.8,20001,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929721,2404730.00
08/28/2017 10:15,2,1.012,ACTIVE,214.41,344.45,59.991,1503929703,"201051344000988","219011344069620",18.65,25.00,0,334.84,361.29,19.1,16.5,0.155,701270.0,701270.0,20078,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929722,2404731.00
08/28/2017 10:15,2,1.029,ACTIVE,213.96,345.66,59.986,1503929703,"201051344001025","219011344069620",28.75,26.00,0,333.33,367.90,30.0,27.1,0.230,823839.2,823839.2,20077,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929723,2404732.00
08/28/2017 10:15,2,1.018,ACTIVE,214.41,345.66,59.981,1503929703,"201051344000458","219011344069620",28.31,25.50,0,335.44,367.90,29.2,26.3,0.234,827830.7,827830.7,20074,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929724,2404733.00
08/28/2017 10:15,2,1.006,ACTIVE,215.09,348.06,59.991,1503929703,"201051344000853","219011344069620",28.86,25.00,0,336.94,369.40,29.4,26.5,0.234,829312.0,829312.0,20106,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929725,2404734.00
08/28/2017 10:15,2,0.998,ACTIVE,214.41,346.56,59.959,1503929703,"201051344000685","219011344069620",28.55,25.00,0,333.63,368.80,28.9,26.0,0.243,822467.9,822467.9,20120,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929726,2404735.00
08/28/2017 10:15,2,1.020,ACTIVE,214.19,345.66,59.970,1503929703,"201051344000917","219011344069620",28.51,26.80,0,333.93,367.30,29.5,26.5,0.230,819155.2,819155.2,20116,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929727,2404736.00
08/28/2017 10:15,2,1.021,ACTIVE,214.19,345.66,60.007,1503929703,"201051344001145","219011344069620",28.69,24.80,0,334.24,367.60,29.7,26.8,0.230,827201.7,827201.7,20099,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929728,2404737.00
08/28/2017 10:15,2,1.010,ACTIVE,214.41,345.36,59.944,1503929703,"201051344000651","219011344069620",28.65,25.50,0,334.54,367.30,29.3,26.4,0.230,816225.9,816225.9,20089,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929728,2404738.00
08/28/2017 10:15,2,0.865,ACTIVE,212.61,345.96,59.959,1503929703,"274151322000088","219011344069620",27.73,28.30,0,331.53,356.18,24.3,21.5,0.155,1019195.3,1019195.3,19982,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929729,2404739.00
08/28/2017 10:15,2,0.627,ACTIVE,213.74,397.35,59.938,1503929703,"274151322000068","219011344069620",37.13,30.80,0,333.63,428.61,23.6,20.8,0.150,889001.9,889001.9,20406,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929730,2404740.00
08/28/2017 10:15,2,1.055,ACTIVE,213.96,345.36,59.954,1503929703,"201051344001135","219011344069620",28.63,25.80,0,333.63,366.70,30.6,27.6,0.234,811793.6,811793.6,20052,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929731,2404741.00
08/28/2017 10:15,2,1.041,ACTIVE,213.96,345.66,59.970,1503929703,"201051344000594","219011344069620",28.61,26.30,0,332.13,367.30,30.2,27.2,0.234,831340.5,831340.5,20086,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929732,2404742.00
08/28/2017 10:15,2,1.057,ACTIVE,214.41,345.66,59.975,1503929703,"201051344001203","219011344069620",28.27,25.80,0,334.24,368.80,30.2,27.3,0.234,821908.9,821908.9,20119,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929733,2404743.00
08/28/2017 10:15,2,0.883,ACTIVE,213.06,341.75,59.954,1503929703,"274151322000054","219011344069620",27.73,29.30,0,331.23,356.18,24.8,22.0,0.159,1034791.3,1034791.3,19954,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929734,2404744.00
08/28/2017 10:15,2,1.057,ACTIVE,214.64,345.06,59.954,1503929703,"201051344000867","219011344069620",28.23,25.80,0,333.63,367.60,30.2,27.3,0.234,815511.9,815511.9,20117,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929735,2404745.00
08/28/2017 10:15,2,1.029,ACTIVE,214.41,346.26,59.949,1503929703,"201051344001093","219011344069620",28.78,26.00,0,333.93,367.00,30.1,27.1,0.225,819160.6,819160.6,20122,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929736,2404746.00
08/28/2017 10:15,2,1.016,ACTIVE,214.41,346.56,59.975,1503929703,"201051344000900","219011344069620",28.73,24.50,0,334.24,367.90,29.6,26.6,0.230,837593.1,837593.1,20122,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929737,2404747.00
08/28/2017 10:15,2,1.020,ACTIVE,214.87,345.96,59.944,1503929703,"201051344000648","219011344069620",28.69,23.80,0,335.14,367.90,29.6,26.7,0.230,823747.3,823747.3,20089,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929738,2404748.00
08/28/2017 10:15,2,1.021,ACTIVE,214.64,346.86,59.965,1503929703,"201051344000569","219011344069620",29.06,25.30,0,334.84,368.50,30.1,27.1,0.239,839134.8,839134.8,20062,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929739,2404749.00
08/28/2017 10:15,2,1.043,ACTIVE,214.64,346.56,59.928,1503929703,"201051344000983","219011344069620",28.88,25.30,0,334.24,369.10,30.5,27.5,0.239,830073.7,830073.7,20093,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929740,2404750.00
08/28/2017 10:15,2,1.033,ACTIVE,214.64,346.26,59.986,1503929703,"201051344001158","219011344069620",28.67,25.00,0,333.93,368.20,30.0,27.1,0.234,813749.9,813749.9,20099,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929741,2404751.00
08/28/2017 10:15,2,0.998,ACTIVE,215.09,347.16,59.944,1503929703,"201051344000576","219011344069620",29.12,24.50,0,334.84,368.80,29.4,26.5,0.225,828339.7,828339.7,20114,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929742,2404752.00
08/28/2017 10:15,2,0.893,ACTIVE,213.29,341.75,59.933,1503929703,"274151322000087","219011344069620",27.85,33.30,0,330.93,355.58,25.2,22.4,0.159,1010397.4,1010397.4,20219,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503929743,2404753.00
08/28/2017 10:30,2,1.623,ACTIVE,214.87,351.67,59.996,1503930603,"201051344000645","219011344069620",29.14,24.30,0,334.84,370.90,47.9,44.3,0.389,827246.3,827246.3,20080,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930604,2404754.00
08/28/2017 10:30,2,1.434,ACTIVE,212.83,342.05,59.917,1503930603,"274151322000085","219011344069620",27.73,28.50,0,332.13,358.58,40.3,37.0,0.270,1029237.3,1029237.3,19974,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930605,2404755.00
08/28/2017 10:30,2,1.652,ACTIVE,214.64,352.87,59.981,1503930603,"201051344000633","219011344069620",29.22,24.50,0,333.03,372.41,48.9,45.3,0.411,814443.2,814443.2,20132,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930606,2404756.00
08/28/2017 10:30,2,1.654,ACTIVE,214.64,352.87,59.959,1503930603,"201051344000469","219011344069620",29.14,24.00,0,332.13,372.11,48.9,45.3,0.415,818508.0,818508.0,20098,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930607,2404757.00
08/28/2017 10:30,2,1.650,ACTIVE,213.51,351.67,59.970,1503930603,"201051344000646","219011344069620",29.14,25.50,0,333.33,370.60,48.7,45.1,0.411,812636.5,812636.5,20086,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930608,2404758.00
08/28/2017 10:30,2,1.453,ACTIVE,212.38,346.56,59.965,1503930603,"274151322000052","219011344069620",28.90,28.80,0,333.63,359.48,42.5,39.1,0.292,1072807.8,1072807.8,19970,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930609,2404759.00
08/28/2017 10:30,2,1.709,ACTIVE,214.19,351.07,59.991,1503930603,"201051344000585","219011344069620",29.04,25.80,0,332.13,371.21,50.3,46.7,0.411,827002.5,827002.5,20083,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930610,2404760.00
08/28/2017 10:30,2,1.648,ACTIVE,213.51,349.26,59.954,1503930603,"201051344001230","219011344069620",29.26,24.80,0,331.23,368.80,48.9,45.2,0.402,817072.5,817072.5,20129,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930611,2404761.00
08/28/2017 10:30,2,1.660,ACTIVE,214.19,351.67,59.996,1503930603,"201051344000582","219011344069620",28.75,25.50,0,333.33,371.21,48.4,44.8,0.398,805950.7,805950.7,20072,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930612,2404762.00
08/28/2017 10:30,2,1.670,ACTIVE,213.51,349.56,59.986,1503930603,"201051344000955","219011344069620",29.32,24.80,0,332.43,369.70,49.6,45.9,0.411,826350.1,826350.1,20095,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930613,2404763.00
08/28/2017 10:30,2,0.924,ACTIVE,213.06,422.60,59.986,1503930603,"274151322000094","219011344069620",39.66,30.80,0,335.14,437.63,37.1,33.9,0.265,888043.1,888043.1,20397,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930613,2404764.00
08/28/2017 10:30,2,1.682,ACTIVE,214.41,352.27,59.912,1503930603,"201051344000579","219011344069620",29.52,25.00,0,334.24,372.11,50.3,46.6,0.407,836869.5,836869.5,20095,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930615,2404765.00
08/28/2017 10:30,2,1.691,ACTIVE,213.51,350.17,59.991,1503930603,"201051344000890","219011344069620",29.22,24.80,0,333.03,370.90,50.1,46.5,0.398,820471.6,820471.6,20096,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930615,2404766.00
08/28/2017 10:30,2,1.678,ACTIVE,213.96,351.67,59.970,1503930603,"201051344000438","219011344069620",29.12,24.30,0,334.54,372.71,49.5,45.8,0.411,822674.2,822674.2,20079,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930616,2404767.00
08/28/2017 10:30,2,1.688,ACTIVE,213.74,346.56,59.949,1503930603,"201051344000417","219011344069620",18.92,24.80,0,333.03,359.78,32.4,29.3,0.265,729066.0,729066.0,20126,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930617,2404768.00
08/28/2017 10:30,2,1.453,ACTIVE,212.38,351.07,59.938,1503930603,"274151322000083","219011344069620",28.47,28.80,0,333.63,359.78,41.9,38.5,0.296,1061927.8,1061927.8,19988,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930618,2404769.00
08/28/2017 10:30,2,1.531,ACTIVE,213.51,343.55,59.991,1503930603,"274151322000076","219011344069620",29.30,29.50,0,334.84,361.59,45.5,42.0,0.301,1134071.3,1134071.3,19973,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930619,2404770.00
08/28/2017 10:30,2,1.705,ACTIVE,214.19,351.37,59.991,1503930603,"201051344000868","219011344069620",28.67,24.00,0,333.63,371.21,49.5,45.9,0.407,816814.9,816814.9,20109,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930620,2404771.00
08/28/2017 10:30,2,1.521,ACTIVE,212.38,351.37,59.928,1503930603,"274151322000095","219011344069620",29.00,28.50,0,333.93,360.69,44.7,41.2,0.305,1123114.3,1123114.3,20002,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930621,2404772.00
08/28/2017 10:30,2,1.695,ACTIVE,214.64,349.26,60.018,1503930603,"201051344000988","219011344069620",18.81,24.50,0,333.33,362.79,32.3,29.3,0.265,701274.6,701274.6,20079,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930622,2404773.00
08/28/2017 10:30,2,1.697,ACTIVE,213.74,350.77,59.959,1503930603,"201051344001025","219011344069620",29.04,25.50,0,333.63,371.81,49.9,46.2,0.402,823846.7,823846.7,20078,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930623,2404774.00
08/28/2017 10:30,2,1.641,ACTIVE,214.41,352.27,59.970,1503930603,"201051344000458","219011344069620",29.28,25.00,0,333.93,371.51,48.7,45.1,0.411,827837.9,827837.9,20075,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930624,2404775.00
08/28/2017 10:30,2,1.691,ACTIVE,214.87,352.57,60.007,1503930603,"201051344000853","219011344069620",28.67,24.50,0,336.04,373.61,49.1,45.5,0.407,829319.2,829319.2,20107,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930625,2404776.00
08/28/2017 10:30,2,1.660,ACTIVE,213.51,351.67,60.007,1503930603,"201051344000685","219011344069620",28.96,24.00,0,333.63,371.21,48.6,45.0,0.424,822475.1,822475.1,20121,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930625,2404777.00
08/28/2017 10:30,2,1.670,ACTIVE,213.74,351.37,59.986,1503930603,"201051344000917","219011344069620",28.90,26.00,0,333.03,371.21,48.9,45.3,0.402,819162.4,819162.4,20117,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930626,2404778.00
08/28/2017 10:30,2,1.672,ACTIVE,213.96,351.07,60.028,1503930603,"201051344001145","219011344069620",29.08,24.00,0,334.84,372.11,49.2,45.6,0.398,827209.0,827209.0,20100,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930627,2404779.00
08/28/2017 10:30,2,1.672,ACTIVE,214.19,351.97,59.996,1503930603,"201051344000651","219011344069620",28.98,25.00,0,334.24,371.81,49.0,45.4,0.402,816233.1,816233.1,20090,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930628,2404780.00
08/28/2017 10:30,2,1.416,ACTIVE,212.16,345.66,59.991,1503930603,"274151322000088","219011344069620",28.05,27.80,0,331.53,358.58,40.2,36.9,0.270,1019201.2,1019201.2,19983,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930629,2404781.00
08/28/2017 10:30,2,0.961,ACTIVE,213.29,424.11,59.981,1503930603,"274151322000068","219011344069620",39.50,30.80,0,334.24,439.13,38.1,34.8,0.247,889007.6,889007.6,20407,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930631,2404782.00
08/28/2017 10:30,2,1.672,ACTIVE,213.51,350.47,59.986,1503930603,"201051344001135","219011344069620",29.42,25.50,0,333.63,370.90,49.9,46.2,0.402,811801.1,811801.1,20053,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930631,2404783.00
08/28/2017 10:30,2,1.688,ACTIVE,213.96,350.17,60.007,1503930603,"201051344000594","219011344069620",29.16,25.50,0,333.03,371.21,49.9,46.2,0.402,831347.9,831347.9,20087,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930632,2404784.00
08/28/2017 10:30,2,1.695,ACTIVE,213.96,351.37,59.954,1503930603,"201051344001203","219011344069620",28.98,25.30,0,334.24,372.71,49.8,46.1,0.411,821916.4,821916.4,20120,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930633,2404785.00
08/28/2017 10:30,2,1.426,ACTIVE,212.61,349.86,59.991,1503930603,"274151322000054","219011344069620",28.01,29.30,0,332.43,359.78,40.4,37.1,0.278,1034797.3,1034797.3,19955,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930634,2404786.00
08/28/2017 10:30,2,1.682,ACTIVE,214.64,351.07,60.002,1503930603,"201051344000867","219011344069620",29.16,25.00,0,333.03,371.81,49.7,46.0,0.398,815519.3,815519.3,20118,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930635,2404787.00
08/28/2017 10:30,2,1.670,ACTIVE,213.96,351.67,60.007,1503930603,"201051344001093","219011344069620",29.02,25.30,0,333.93,371.21,49.1,45.5,0.393,819168.1,819168.1,20123,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930636,2404788.00
08/28/2017 10:30,2,1.658,ACTIVE,214.41,351.97,60.028,1503930603,"201051344000900","219011344069620",29.16,24.00,0,334.84,372.11,49.0,45.4,0.402,837600.3,837600.3,20123,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930637,2404789.00
08/28/2017 10:30,2,1.666,ACTIVE,214.64,350.77,59.970,1503930603,"201051344000648","219011344069620",28.63,23.80,0,334.84,372.11,48.4,44.8,0.402,823754.5,823754.5,20090,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930638,2404790.00
08/28/2017 10:30,2,1.656,ACTIVE,214.64,351.97,59.986,1503930603,"201051344000569","219011344069620",29.38,24.80,0,334.24,372.41,49.3,45.6,0.411,839142.2,839142.2,20063,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930639,2404791.00
08/28/2017 10:30,2,1.672,ACTIVE,214.64,351.67,59.996,1503930603,"201051344000983","219011344069620",29.24,24.80,0,334.54,372.11,49.6,45.9,0.411,830081.2,830081.2,20094,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930640,2404792.00
08/28/2017 10:30,2,1.689,ACTIVE,214.87,352.57,59.965,1503930603,"201051344001158","219011344069620",28.77,24.80,0,333.93,373.01,49.3,45.6,0.407,813757.2,813757.2,20100,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930641,2404793.00
08/28/2017 10:30,2,1.621,ACTIVE,215.09,352.87,60.012,1503930603,"201051344000576","219011344069620",29.44,24.00,0,334.24,372.41,48.4,44.8,0.398,828346.9,828346.9,20115,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930642,2404794.00
08/28/2017 10:30,2,1.402,ACTIVE,212.83,343.25,60.002,1503930603,"274151322000087","219011344069620",28.49,33.00,0,333.93,358.28,40.4,37.1,0.261,1010403.5,1010403.5,20220,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503930643,2404795.00
08/28/2017 10:45,2,0.984,ACTIVE,213.06,343.85,59.954,1503931503,"201051344000645","219011344069620",28.77,24.50,0,330.93,372.41,28.7,25.8,0.221,827253.5,827253.5,20081,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931504,2404796.00
08/28/2017 10:45,2,0.877,ACTIVE,211.25,341.75,60.007,1503931503,"274151322000085","219011344069620",27.29,28.00,0,330.03,359.18,24.2,21.4,0.150,1029243.1,1029243.1,19975,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931505,2404797.00
08/28/2017 10:45,2,1.020,ACTIVE,213.06,345.36,59.970,1503931503,"201051344000633","219011344069620",28.69,24.50,0,330.93,375.11,29.6,26.7,0.243,814450.7,814450.7,20133,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931506,2404798.00
08/28/2017 10:45,2,1.020,ACTIVE,212.83,344.45,59.996,1503931503,"201051344000469","219011344069620",28.57,24.00,0,329.73,373.91,29.5,26.6,0.243,818515.4,818515.4,20099,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931507,2404799.00
08/28/2017 10:45,2,1.020,ACTIVE,211.70,342.65,60.002,1503931503,"201051344000646","219011344069620",28.57,25.00,0,327.62,373.91,29.6,26.6,0.239,812643.9,812643.9,20087,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931508,2404800.00
08/28/2017 10:45,2,0.922,ACTIVE,211.03,338.74,60.002,1503931503,"274151322000052","219011344069620",27.69,28.50,0,329.73,359.78,25.9,23.1,0.181,1072814.1,1072814.1,19971,0,0,0,L,1151911521,0,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931509,2404801.00
08/28/2017 10:45,2,1.066,ACTIVE,212.38,343.25,59.970,1503931503,"201051344000585","219011344069620",28.55,25.50,0,328.22,373.31,30.9,27.9,0.239,827010.2,827010.2,20084,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931510,2404802.00
08/28/2017 10:45,2,1.021,ACTIVE,211.93,342.65,59.970,1503931503,"201051344001230","219011344069620",28.47,24.00,0,327.32,371.21,29.5,26.5,0.234,817079.9,817079.9,20130,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931510,2404803.00
08/28/2017 10:45,2,1.008,ACTIVE,212.61,343.55,59.986,1503931503,"201051344000582","219011344069620",28.53,25.00,0,328.82,373.31,29.2,26.2,0.230,805957.9,805957.9,20073,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931511,2404804.00
08/28/2017 10:45,2,1.045,ACTIVE,211.70,342.35,60.044,1503931503,"201051344000955","219011344069620",28.47,24.50,0,328.22,372.11,30.1,27.1,0.234,826357.6,826357.6,20096,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931512,2404805.00
08/28/2017 10:45,2,0.598,ACTIVE,211.25,402.46,59.986,1503931503,"274151322000094","219011344069620",37.39,30.30,0,332.13,432.82,22.6,19.9,0.150,888048.5,888048.5,20398,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931513,2404806.00
08/28/2017 10:45,2,1.053,ACTIVE,212.61,343.55,59.991,1503931503,"201051344000579","219011344069620",28.86,24.80,0,330.03,373.31,30.8,27.8,0.239,836877.1,836877.1,20096,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931514,2404807.00
08/28/2017 10:45,2,1.047,ACTIVE,211.93,342.65,59.970,1503931503,"201051344000890","219011344069620",28.92,24.30,0,327.62,372.11,30.7,27.7,0.230,820479.2,820479.2,20097,0,0,0,L,1122011218,0,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931515,2404808.00
08/28/2017 10:45,2,1.021,ACTIVE,212.38,343.55,60.018,1503931503,"201051344000438","219011344069620",28.88,24.00,0,329.43,372.41,29.9,26.9,0.239,822681.7,822681.7,20080,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931516,2404809.00
08/28/2017 10:45,2,1.051,ACTIVE,212.16,340.55,59.981,1503931503,"201051344000417","219011344069620",18.67,24.50,0,328.52,360.99,19.9,17.3,0.155,729070.7,729070.7,20127,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931517,2404810.00
08/28/2017 10:45,2,0.904,ACTIVE,211.25,338.74,60.007,1503931503,"274151322000083","219011344069620",27.79,28.50,0,328.82,359.48,25.4,22.6,0.164,1061933.9,1061933.9,19989,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931518,2404811.00
08/28/2017 10:45,2,0.941,ACTIVE,211.48,343.55,59.938,1503931503,"274151322000076","219011344069620",28.82,29.30,0,331.23,361.29,27.6,24.7,0.186,1134078.0,1134078.0,19974,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931519,2404812.00
08/28/2017 10:45,2,1.049,ACTIVE,212.61,342.95,59.922,1503931503,"201051344000868","219011344069620",28.41,24.00,0,329.13,372.71,30.2,27.2,0.234,816822.3,816822.3,20110,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931520,2404813.00
08/28/2017 10:45,2,0.934,ACTIVE,211.25,340.55,59.996,1503931503,"274151322000095","219011344069620",28.51,28.00,0,330.03,360.99,27.0,24.1,0.177,1123120.8,1123120.8,20003,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931521,2404814.00
08/28/2017 10:45,2,1.031,ACTIVE,212.61,342.65,59.986,1503931503,"201051344000988","219011344069620",18.57,24.50,0,330.63,364.59,19.4,16.8,0.155,701279.2,701279.2,20080,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931522,2404815.00
08/28/2017 10:45,2,1.047,ACTIVE,212.16,342.35,60.012,1503931503,"201051344001025","219011344069620",28.65,25.00,0,328.52,373.61,30.4,27.4,0.239,823854.1,823854.1,20079,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931523,2404816.00
08/28/2017 10:45,2,1.016,ACTIVE,212.83,343.85,59.965,1503931503,"201051344000458","219011344069620",28.65,25.00,0,330.33,372.71,29.5,26.5,0.239,827845.1,827845.1,20076,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931523,2404817.00
08/28/2017 10:45,2,1.018,ACTIVE,213.51,345.36,60.012,1503931503,"201051344000853","219011344069620",28.78,24.50,0,332.43,374.21,29.7,26.7,0.239,829326.5,829326.5,20108,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931524,2404818.00
08/28/2017 10:45,2,1.006,ACTIVE,212.61,344.15,60.007,1503931503,"201051344000685","219011344069620",28.84,23.80,0,328.52,372.71,29.4,26.5,0.243,822482.2,822482.2,20122,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931525,2404819.00
08/28/2017 10:45,2,1.037,ACTIVE,212.38,343.85,59.975,1503931503,"201051344000917","219011344069620",28.31,25.80,0,328.22,373.01,29.8,26.8,0.234,819169.7,819169.7,20118,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931526,2404820.00
08/28/2017 10:45,2,1.029,ACTIVE,212.38,342.95,60.002,1503931503,"201051344001145","219011344069620",28.77,23.80,0,329.13,372.71,30.0,27.0,0.230,827216.3,827216.3,20101,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931527,2404821.00
08/28/2017 10:45,2,1.027,ACTIVE,212.38,344.15,60.007,1503931503,"201051344000651","219011344069620",28.47,25.30,0,328.82,374.21,29.6,26.7,0.234,816240.4,816240.4,20091,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931528,2404822.00
08/28/2017 10:45,2,0.873,ACTIVE,210.57,338.14,59.981,1503931503,"274151322000088","219011344069620",27.57,27.80,0,330.03,358.88,24.4,21.6,0.159,1019207.0,1019207.0,19984,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931529,2404823.00
08/28/2017 10:45,2,0.588,ACTIVE,211.70,417.79,60.002,1503931503,"274151322000068","219011344069620",39.22,30.80,0,331.23,438.83,23.5,20.8,0.141,889013.1,889013.1,20408,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931530,2404824.00
08/28/2017 10:45,2,1.066,ACTIVE,212.16,342.65,60.012,1503931503,"201051344001135","219011344069620",28.45,25.30,0,328.52,371.81,30.7,27.7,0.234,811808.6,811808.6,20054,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931531,2404825.00
08/28/2017 10:45,2,1.045,ACTIVE,212.61,343.85,60.012,1503931503,"201051344000594","219011344069620",28.80,25.30,0,328.52,372.41,30.5,27.5,0.230,831355.3,831355.3,20088,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931532,2404826.00
08/28/2017 10:45,2,1.053,ACTIVE,212.61,343.85,60.002,1503931503,"201051344001203","219011344069620",28.45,24.80,0,329.43,373.61,30.4,27.4,0.247,821923.8,821923.8,20121,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931532,2404827.00
08/28/2017 10:45,2,0.885,ACTIVE,211.03,338.44,59.991,1503931503,"274151322000054","219011344069620",27.77,28.80,0,329.43,359.48,24.9,22.1,0.168,1034803.1,1034803.1,19956,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931533,2404828.00
08/28/2017 10:45,2,1.053,ACTIVE,213.06,342.65,59.986,1503931503,"201051344000867","219011344069620",28.55,25.00,0,330.03,373.01,30.4,27.5,0.234,815526.7,815526.7,20119,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931534,2404829.00
08/28/2017 10:45,2,1.035,ACTIVE,212.38,343.85,59.981,1503931503,"201051344001093","219011344069620",28.73,25.00,0,329.73,372.41,30.2,27.2,0.230,819175.3,819175.3,20124,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931535,2404830.00
08/28/2017 10:45,2,1.014,ACTIVE,212.83,344.76,59.933,1503931503,"201051344000900","219011344069620",28.78,24.00,0,330.03,372.71,29.6,26.6,0.225,837607.5,837607.5,20124,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931536,2404831.00
08/28/2017 10:45,2,1.016,ACTIVE,213.06,343.55,59.965,1503931503,"201051344000648","219011344069620",28.80,23.50,0,330.03,372.71,29.7,26.7,0.234,823761.7,823761.7,20091,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931537,2404832.00
08/28/2017 10:45,2,1.041,ACTIVE,212.61,343.55,60.002,1503931503,"201051344000569","219011344069620",28.59,24.80,0,329.73,373.01,30.1,27.2,0.234,839149.4,839149.4,20064,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931538,2404833.00
08/28/2017 10:45,2,1.055,ACTIVE,212.83,343.85,60.023,1503931503,"201051344000983","219011344069620",28.49,24.80,0,329.13,373.01,30.4,27.4,0.247,830088.5,830088.5,20095,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931539,2404834.00
08/28/2017 10:45,2,1.047,ACTIVE,212.83,344.15,59.981,1503931503,"201051344001158","219011344069620",28.25,24.80,0,330.33,374.21,30.0,27.0,0.239,813764.5,813764.5,20101,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931540,2404835.00
08/28/2017 10:45,2,1.002,ACTIVE,213.06,345.06,59.996,1503931503,"201051344000576","219011344069620",28.92,24.00,0,330.33,373.91,29.4,26.5,0.225,828354.0,828354.0,20116,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931541,2404836.00
08/28/2017 10:45,2,0.889,ACTIVE,211.48,344.15,59.991,1503931503,"274151322000087","219011344069620",27.79,32.80,0,329.73,357.98,25.1,22.3,0.155,1010409.3,1010409.3,20221,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503931542,2404837.00
08/28/2017 11:00,2,1.402,ACTIVE,214.19,347.76,59.944,1503932403,"201051344000645","219011344069620",28.47,24.00,0,332.73,365.19,40.5,37.2,0.331,827259.8,827259.8,20082,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932404,2404838.00
08/28/2017 11:00,2,1.158,ACTIVE,212.16,340.85,59.991,1503932403,"274151322000085","219011344069620",28.07,28.30,0,329.43,354.67,32.9,29.8,0.212,1029248.3,1029248.3,19976,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932405,2404839.00
08/28/2017 11:00,2,1.387,ACTIVE,214.19,349.56,60.018,1503932403,"201051344000633","219011344069620",29.40,24.30,0,331.83,366.70,41.3,37.9,0.345,814457.1,814457.1,20134,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932406,2404840.00
08/28/2017 11:00,2,1.410,ACTIVE,213.74,348.96,60.002,1503932403,"201051344000469","219011344069620",28.92,23.80,0,331.53,365.80,41.3,38.0,0.349,818521.9,818521.9,20100,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932407,2404841.00
08/28/2017 11:00,2,1.410,ACTIVE,212.83,348.06,60.023,1503932403,"201051344000646","219011344069620",28.78,24.80,0,329.43,364.29,41.1,37.8,0.340,812650.4,812650.4,20088,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932408,2404842.00
08/28/2017 11:00,2,1.213,ACTIVE,211.93,343.55,60.002,1503932403,"274151322000052","219011344069620",28.39,28.50,0,329.13,355.58,34.9,31.8,0.239,1072819.7,1072819.7,19972,0,0,0,L,1151911521,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932409,2404843.00
08/28/2017 11:00,2,1.447,ACTIVE,213.74,348.36,59.991,1503932403,"201051344000585","219011344069620",29.02,25.00,0,330.93,365.19,42.5,39.1,0.340,827016.9,827016.9,20085,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932410,2404844.00
08/28/2017 11:00,2,1.377,ACTIVE,212.83,347.16,60.039,1503932403,"201051344001230","219011344069620",29.34,24.00,0,329.13,363.09,41.0,37.6,0.336,817086.3,817086.3,20131,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932411,2404845.00
08/28/2017 11:00,2,1.385,ACTIVE,213.74,348.96,60.023,1503932403,"201051344000582","219011344069620",28.86,25.00,0,331.23,365.49,40.5,37.1,0.327,805964.2,805964.2,20074,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932413,2404846.00
08/28/2017 11:00,2,1.404,ACTIVE,212.83,347.46,59.986,1503932403,"201051344000955","219011344069620",29.22,24.50,0,330.03,363.99,41.6,38.2,0.340,826364.2,826364.2,20097,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932413,2404847.00
08/28/2017 11:00,2,0.797,ACTIVE,212.38,412.98,59.991,1503932403,"274151322000094","219011344069620",38.19,30.50,0,333.63,429.82,30.9,27.9,0.208,888053.3,888053.3,20399,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932414,2404848.00
08/28/2017 11:00,2,1.445,ACTIVE,213.51,348.36,60.018,1503932403,"201051344000579","219011344069620",28.86,24.80,0,331.83,366.40,42.3,38.9,0.340,836883.8,836883.8,20097,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932415,2404849.00
08/28/2017 11:00,2,1.432,ACTIVE,212.61,346.56,60.002,1503932403,"201051344000890","219011344069620",28.96,24.00,0,330.63,364.89,42.0,38.7,0.331,820485.8,820485.8,20098,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932416,2404850.00
08/28/2017 11:00,2,1.400,ACTIVE,213.29,348.36,59.986,1503932403,"201051344000438","219011344069620",29.16,24.00,0,331.53,365.80,41.3,38.0,0.345,822688.2,822688.2,20081,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932417,2404851.00
08/28/2017 11:00,2,1.439,ACTIVE,213.06,344.15,59.944,1503932403,"201051344000417","219011344069620",18.61,24.00,0,330.63,355.88,27.2,24.3,0.217,729074.8,729074.8,20128,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932418,2404852.00
08/28/2017 11:00,2,1.188,ACTIVE,212.16,339.65,59.996,1503932403,"274151322000083","219011344069620",28.41,28.30,0,329.73,355.28,34.1,31.0,0.234,1061939.3,1061939.3,19990,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932419,2404853.00
08/28/2017 11:00,2,1.258,ACTIVE,212.83,346.26,59.986,1503932403,"274151322000076","219011344069620",29.10,29.30,0,330.33,356.48,37.0,33.8,0.261,1134083.8,1134083.8,19975,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932420,2404854.00
08/28/2017 11:00,2,1.418,ACTIVE,213.51,348.06,59.970,1503932403,"201051344000868","219011344069620",28.86,23.80,0,331.23,364.89,41.5,38.1,0.327,816828.9,816828.9,20111,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932421,2404855.00
08/28/2017 11:00,2,1.256,ACTIVE,211.48,345.66,59.996,1503932403,"274151322000095","219011344069620",28.57,27.80,0,328.82,355.88,36.4,33.2,0.234,1123126.6,1123126.6,20004,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932422,2404856.00
08/28/2017 11:00,2,1.402,ACTIVE,213.74,346.56,60.028,1503932403,"201051344000988","219011344069620",19.00,24.30,0,331.53,358.28,27.1,24.2,0.212,701283.2,701283.2,20081,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932422,2404857.00
