ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 11:00,2,1.430,ACTIVE,213.06,346.86,59.970,1503932403,"201051344001025","219011344069620",28.88,24.80,0,331.23,365.49,41.9,38.5,0.336,823860.7,823860.7,20080,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932423,2404858.00
08/28/2017 11:00,2,1.381,ACTIVE,213.74,348.06,59.928,1503932403,"201051344000458","219011344069620",29.00,24.80,0,331.23,365.80,40.6,37.2,0.340,827851.5,827851.5,20077,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932424,2404859.00
08/28/2017 11:00,2,1.400,ACTIVE,214.19,349.56,60.012,1503932403,"201051344000853","219011344069620",28.84,24.50,0,333.93,366.70,40.9,37.6,0.336,829332.9,829332.9,20109,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932425,2404860.00
08/28/2017 11:00,2,1.371,ACTIVE,213.29,348.36,59.996,1503932403,"201051344000685","219011344069620",29.18,23.80,0,331.53,365.49,40.5,37.2,0.354,822488.6,822488.6,20123,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932426,2404861.00
08/28/2017 11:00,2,1.391,ACTIVE,213.29,347.76,59.991,1503932403,"201051344000917","219011344069620",28.90,25.80,0,330.93,364.59,40.8,37.4,0.331,819176.1,819176.1,20119,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932427,2404862.00
08/28/2017 11:00,2,1.389,ACTIVE,213.29,348.06,60.007,1503932403,"201051344001145","219011344069620",29.10,23.80,0,331.83,365.19,41.0,37.6,0.323,827222.8,827222.8,20102,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932428,2404863.00
08/28/2017 11:00,2,1.398,ACTIVE,213.51,348.06,60.002,1503932403,"201051344000651","219011344069620",28.86,25.00,0,332.13,365.19,40.9,37.5,0.331,816246.8,816246.8,20092,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932429,2404864.00
08/28/2017 11:00,2,1.160,ACTIVE,212.16,340.85,59.975,1503932403,"274151322000088","219011344069620",27.77,28.00,0,328.82,354.37,32.6,29.6,0.208,1019212.1,1019212.1,19985,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932430,2404865.00
08/28/2017 11:00,2,0.801,ACTIVE,212.83,420.20,59.996,1503932403,"274151322000068","219011344069620",39.16,30.50,0,333.33,432.22,31.5,28.5,0.203,889018.1,889018.1,20409,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932431,2404866.00
08/28/2017 11:00,2,1.428,ACTIVE,213.06,347.76,59.996,1503932403,"201051344001135","219011344069620",28.82,25.30,0,330.03,364.29,41.6,38.3,0.331,811815.3,811815.3,20055,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932432,2404867.00
08/28/2017 11:00,2,1.406,ACTIVE,213.29,347.76,59.986,1503932403,"201051344000594","219011344069620",29.20,25.30,0,329.73,364.59,41.6,38.2,0.331,831361.9,831361.9,20089,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932433,2404868.00
08/28/2017 11:00,2,1.428,ACTIVE,213.29,347.46,60.012,1503932403,"201051344001203","219011344069620",28.73,24.80,0,331.83,366.10,41.5,38.2,0.336,821930.4,821930.4,20122,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932434,2404869.00
08/28/2017 11:00,2,1.172,ACTIVE,212.16,348.06,60.007,1503932403,"274151322000054","219011344069620",27.77,28.50,0,329.13,355.28,33.0,29.9,0.217,1034808.4,1034808.4,19957,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932435,2404870.00
08/28/2017 11:00,2,1.422,ACTIVE,213.74,347.46,59.970,1503932403,"201051344000867","219011344069620",28.84,24.80,0,330.93,364.89,41.5,38.2,0.331,815533.3,815533.3,20120,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932435,2404871.00
08/28/2017 11:00,2,1.398,ACTIVE,213.29,348.36,59.991,1503932403,"201051344001093","219011344069620",28.92,25.00,0,331.53,364.89,41.0,37.6,0.323,819181.8,819181.8,20125,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932436,2404872.00
08/28/2017 11:00,2,1.383,ACTIVE,213.74,348.36,60.039,1503932403,"201051344000900","219011344069620",29.00,23.80,0,332.13,365.49,40.7,37.3,0.331,837613.9,837613.9,20125,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932437,2404873.00
08/28/2017 11:00,2,1.355,ACTIVE,213.74,348.36,60.023,1503932403,"201051344000648","219011344069620",29.18,23.30,0,332.43,365.19,40.1,36.8,0.331,823768.1,823768.1,20092,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932438,2404874.00
08/28/2017 11:00,2,1.398,ACTIVE,213.96,348.96,59.986,1503932403,"201051344000569","219011344069620",28.90,24.50,0,331.23,365.49,41.0,37.6,0.336,839156.0,839156.0,20065,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932439,2404875.00
08/28/2017 11:00,2,1.391,ACTIVE,213.96,348.36,59.996,1503932403,"201051344000983","219011344069620",29.32,24.50,0,332.13,365.49,41.3,38.0,0.340,830095.1,830095.1,20096,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932440,2404876.00
08/28/2017 11:00,2,1.406,ACTIVE,213.74,348.36,59.975,1503932403,"201051344001158","219011344069620",28.77,24.50,0,331.53,365.49,41.0,37.6,0.331,813771.0,813771.0,20102,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932441,2404877.00
08/28/2017 11:00,2,1.381,ACTIVE,214.41,349.56,60.007,1503932403,"201051344000576","219011344069620",28.63,23.50,0,332.43,365.80,40.1,36.8,0.327,828360.4,828360.4,20117,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932442,2404878.00
08/28/2017 11:00,2,1.172,ACTIVE,212.38,340.55,59.981,1503932403,"274151322000087","219011344069620",27.79,32.80,0,328.52,354.37,33.0,29.9,0.199,1010414.6,1010414.6,20222,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503932443,2404879.00
08/28/2017 11:15,2,1.486,ACTIVE,214.19,348.66,60.023,1503933303,"201051344000645","219011344069620",28.47,24.30,0,333.33,367.00,42.9,39.4,0.345,827269.1,827269.1,20083,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933304,2404880.00
08/28/2017 11:15,2,1.262,ACTIVE,212.16,348.36,59.986,1503933303,"274151322000085","219011344069620",27.69,28.30,0,333.93,355.88,35.4,32.2,0.234,1029255.7,1029255.7,19977,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933305,2404881.00
08/28/2017 11:15,2,1.486,ACTIVE,214.19,349.86,60.012,1503933303,"201051344000633","219011344069620",29.12,24.50,0,333.33,367.90,43.9,40.5,0.362,814466.6,814466.6,20135,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933306,2404882.00
08/28/2017 11:15,2,1.502,ACTIVE,213.51,348.66,59.959,1503933303,"201051344000469","219011344069620",28.82,24.00,0,333.03,367.60,43.8,40.4,0.376,818531.3,818531.3,20101,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933307,2404883.00
08/28/2017 11:15,2,1.504,ACTIVE,213.06,348.96,59.907,1503933303,"201051344000646","219011344069620",28.71,24.80,0,332.13,367.30,43.7,40.2,0.367,812659.8,812659.8,20089,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933308,2404884.00
08/28/2017 11:15,2,1.309,ACTIVE,211.48,346.56,59.954,1503933303,"274151322000052","219011344069620",28.39,28.80,0,333.03,356.78,37.6,34.4,0.247,1072827.5,1072827.5,19973,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933309,2404885.00
08/28/2017 11:15,2,1.559,ACTIVE,213.74,349.56,59.996,1503933303,"201051344000585","219011344069620",28.61,25.30,0,332.73,367.60,45.2,41.7,0.367,827026.6,827026.6,20086,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933310,2404886.00
08/28/2017 11:15,2,1.482,ACTIVE,213.06,347.46,59.954,1503933303,"201051344001230","219011344069620",28.92,24.30,0,331.23,365.80,43.5,40.1,0.358,817095.6,817095.6,20132,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933311,2404887.00
08/28/2017 11:15,2,1.484,ACTIVE,213.74,349.56,59.981,1503933303,"201051344000582","219011344069620",28.71,25.30,0,333.03,367.30,43.2,39.7,0.345,805973.5,805973.5,20075,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933312,2404888.00
08/28/2017 11:15,2,1.518,ACTIVE,212.83,348.06,59.981,1503933303,"201051344000955","219011344069620",28.88,24.80,0,331.53,366.10,44.4,40.9,0.367,826373.7,826373.7,20098,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933313,2404889.00
08/28/2017 11:15,2,0.857,ACTIVE,211.70,415.69,59.975,1503933303,"274151322000094","219011344069620",38.57,30.80,0,332.73,434.02,33.4,30.3,0.225,888060.1,888060.1,20400,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933314,2404890.00
08/28/2017 11:15,2,1.553,ACTIVE,213.74,348.96,60.002,1503933303,"201051344000579","219011344069620",28.67,24.80,0,332.43,367.60,45.1,41.6,0.362,836893.5,836893.5,20098,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933315,2404891.00
08/28/2017 11:15,2,1.533,ACTIVE,213.06,348.36,59.975,1503933303,"201051344000890","219011344069620",28.96,24.30,0,332.13,367.00,45.0,41.5,0.354,820495.5,820495.5,20099,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933315,2404892.00
08/28/2017 11:15,2,1.494,ACTIVE,213.29,348.96,59.928,1503933303,"201051344000438","219011344069620",29.32,24.00,0,332.13,368.20,44.4,40.9,0.358,822697.6,822697.6,20082,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933316,2404893.00
08/28/2017 11:15,2,1.512,ACTIVE,213.29,345.06,59.986,1503933303,"201051344000417","219011344069620",19.00,24.30,0,332.43,357.38,29.1,26.2,0.234,729080.9,729080.9,20129,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933317,2404894.00
08/28/2017 11:15,2,1.297,ACTIVE,211.70,347.76,59.959,1503933303,"274151322000083","219011344069620",28.39,28.80,0,333.03,356.18,37.2,34.0,0.265,1061947.0,1061947.0,19991,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933318,2404895.00
08/28/2017 11:15,2,1.375,ACTIVE,212.16,341.45,59.959,1503933303,"274151322000076","219011344069620",28.98,29.50,0,333.93,357.98,40.4,37.1,0.278,1134092.2,1134092.2,19976,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933319,2404896.00
08/28/2017 11:15,2,1.541,ACTIVE,213.74,349.26,59.970,1503933303,"201051344000868","219011344069620",28.47,24.00,0,331.23,366.70,44.5,41.0,0.362,816838.4,816838.4,20112,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933320,2404897.00
08/28/2017 11:15,2,1.365,ACTIVE,211.70,347.16,59.965,1503933303,"274151322000095","219011344069620",28.80,28.30,0,332.73,357.38,39.8,36.5,0.270,1123134.9,1123134.9,20005,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933321,2404898.00
08/28/2017 11:15,2,1.555,ACTIVE,213.74,346.86,59.981,1503933303,"201051344000988","219011344069620",18.37,24.50,0,332.73,360.08,29.0,26.0,0.239,701289.2,701289.2,20082,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933322,2404899.00
08/28/2017 11:15,2,1.531,ACTIVE,213.29,348.06,60.023,1503933303,"201051344001025","219011344069620",28.92,24.80,0,332.73,367.60,44.9,41.4,0.354,823870.3,823870.3,20081,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933323,2404900.00
08/28/2017 11:15,2,1.492,ACTIVE,213.74,348.36,59.949,1503933303,"201051344000458","219011344069620",28.92,25.00,0,332.73,366.70,43.7,40.3,0.367,827860.8,827860.8,20078,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933323,2404901.00
08/28/2017 11:15,2,1.508,ACTIVE,214.41,349.86,59.944,1503933303,"201051344000853","219011344069620",28.88,24.50,0,334.54,368.50,44.1,40.7,0.367,829342.3,829342.3,20110,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933324,2404902.00
08/28/2017 11:15,2,1.494,ACTIVE,213.51,350.47,59.981,1503933303,"201051344000685","219011344069620",28.92,24.00,0,331.83,367.60,43.8,40.3,0.376,822497.8,822497.8,20124,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933325,2404903.00
08/28/2017 11:15,2,1.490,ACTIVE,213.51,349.56,59.986,1503933303,"201051344000917","219011344069620",28.98,26.00,0,332.13,367.00,43.8,40.4,0.358,819185.4,819185.4,20120,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933326,2404904.00
08/28/2017 11:15,2,1.492,ACTIVE,213.51,349.86,59.991,1503933303,"201051344001145","219011344069620",29.22,24.00,0,332.13,367.60,44.1,40.7,0.358,827232.2,827232.2,20103,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933327,2404905.00
08/28/2017 11:15,2,1.520,ACTIVE,213.51,349.86,59.981,1503933303,"201051344000651","219011344069620",28.71,25.00,0,333.63,367.90,44.2,40.8,0.358,816256.1,816256.1,20093,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933328,2404906.00
08/28/2017 11:15,2,1.283,ACTIVE,211.03,340.85,59.954,1503933303,"274151322000088","219011344069620",27.69,27.80,0,331.53,355.58,36.0,32.8,0.234,1019219.5,1019219.5,19986,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933329,2404907.00
08/28/2017 11:15,2,0.854,ACTIVE,212.38,422.60,60.012,1503933303,"274151322000068","219011344069620",39.64,30.80,0,333.03,434.63,34.4,31.2,0.225,889025.2,889025.2,20410,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933330,2404908.00
08/28/2017 11:15,2,1.543,ACTIVE,213.29,348.66,59.991,1503933303,"201051344001135","219011344069620",28.82,25.50,0,332.13,367.00,45.1,41.6,0.367,811824.8,811824.8,20056,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933331,2404909.00
08/28/2017 11:15,2,1.529,ACTIVE,213.29,348.36,59.986,1503933303,"201051344000594","219011344069620",29.04,25.50,0,331.53,366.10,45.0,41.5,0.362,831371.4,831371.4,20090,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933332,2404910.00
08/28/2017 11:15,2,1.555,ACTIVE,213.51,348.36,59.970,1503933303,"201051344001203","219011344069620",28.59,24.80,0,333.03,368.50,45.0,41.5,0.371,821939.9,821939.9,20123,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933333,2404911.00
08/28/2017 11:15,2,1.299,ACTIVE,211.70,346.26,59.970,1503933303,"274151322000054","219011344069620",27.79,29.00,0,332.73,356.48,36.5,33.3,0.239,1034815.9,1034815.9,19958,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933334,2404912.00
08/28/2017 11:15,2,1.541,ACTIVE,213.74,348.36,59.975,1503933303,"201051344000867","219011344069620",28.86,24.80,0,333.03,367.00,45.0,41.5,0.367,815542.8,815542.8,20121,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933335,2404913.00
08/28/2017 11:15,2,1.510,ACTIVE,213.51,348.66,59.981,1503933303,"201051344001093","219011344069620",28.98,25.00,0,333.03,367.30,44.4,40.9,0.358,819191.2,819191.2,20126,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933336,2404914.00
08/28/2017 11:15,2,1.498,ACTIVE,213.74,348.96,60.028,1503933303,"201051344000900","219011344069620",29.20,24.00,0,333.03,367.30,44.3,40.9,0.367,837623.2,837623.2,20126,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933337,2404915.00
08/28/2017 11:15,2,1.514,ACTIVE,213.96,348.96,59.959,1503933303,"201051344000648","219011344069620",28.53,23.30,0,333.63,367.30,43.8,40.4,0.358,823777.3,823777.3,20093,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933338,2404916.00
08/28/2017 11:15,2,1.523,ACTIVE,213.74,348.06,59.991,1503933303,"201051344000569","219011344069620",28.94,24.80,0,333.03,367.30,44.7,41.2,0.367,839165.4,839165.4,20066,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933339,2404917.00
08/28/2017 11:15,2,1.543,ACTIVE,213.74,348.96,59.975,1503933303,"201051344000983","219011344069620",28.73,24.80,0,333.03,367.30,44.9,41.4,0.376,830104.6,830104.6,20097,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933340,2404918.00
08/28/2017 11:15,2,1.555,ACTIVE,213.96,349.26,60.002,1503933303,"201051344001158","219011344069620",28.39,24.80,0,333.63,367.60,44.7,41.2,0.376,813780.4,813780.4,20103,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933341,2404919.00
08/28/2017 11:15,2,1.479,ACTIVE,214.19,349.56,59.986,1503933303,"201051344000576","219011344069620",29.28,23.80,0,334.24,367.90,43.9,40.5,0.358,828369.6,828369.6,20118,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933342,2404920.00
08/28/2017 11:15,2,1.289,ACTIVE,211.70,348.96,59.965,1503933303,"274151322000087","219011344069620",28.15,33.50,0,332.73,355.58,36.7,33.5,0.234,1010422.1,1010422.1,20223,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503933343,2404921.00
08/28/2017 11:30,2,1.990,ACTIVE,213.51,352.27,60.007,1503934203,"201051344000645","219011344069620",28.51,25.00,0,323.72,379.62,57.4,53.5,0.477,827281.3,827281.3,20084,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934204,2404922.00
08/28/2017 11:30,2,1.723,ACTIVE,211.48,351.07,59.970,1503934203,"274151322000085","219011344069620",27.71,29.30,0,317.40,363.39,48.4,44.8,0.327,1029265.9,1029265.9,19978,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934205,2404923.00
08/28/2017 11:30,2,1.996,ACTIVE,213.29,352.57,59.922,1503934203,"201051344000633","219011344069620",28.84,25.30,0,322.51,381.73,58.3,54.4,0.495,814479.1,814479.1,20136,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934206,2404924.00
08/28/2017 11:30,2,2.000,ACTIVE,213.29,353.47,60.018,1503934203,"201051344000469","219011344069620",28.86,24.80,0,323.72,380.82,58.5,54.5,0.504,818543.8,818543.8,20102,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934207,2404925.00
08/28/2017 11:30,2,1.988,ACTIVE,211.93,352.27,60.002,1503934203,"201051344000646","219011344069620",28.84,25.80,0,321.31,379.32,58.1,54.2,0.491,812672.2,812672.2,20090,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934208,2404926.00
08/28/2017 11:30,2,1.781,ACTIVE,210.80,342.35,59.907,1503934203,"274151322000052","219011344069620",28.45,29.30,0,315.60,363.99,51.3,47.6,0.362,1072838.4,1072838.4,19974,0,0,0,L,1151911521,0,120.65,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934209,2404927.00
08/28/2017 11:30,2,2.045,ACTIVE,212.83,352.87,59.996,1503934203,"201051344000585","219011344069620",28.88,26.30,0,322.81,380.22,59.8,55.8,0.499,827039.5,827039.5,20087,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934210,2404928.00
08/28/2017 11:30,2,1.961,ACTIVE,212.16,349.86,59.944,1503934203,"201051344001230","219011344069620",28.94,25.30,0,316.20,378.12,57.5,53.6,0.486,817108.0,817108.0,20133,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934211,2404929.00
08/28/2017 11:30,2,1.961,ACTIVE,213.06,352.87,59.922,1503934203,"201051344000582","219011344069620",28.92,25.50,0,322.51,379.92,57.4,53.5,0.473,805985.8,805985.8,20076,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934212,2404930.00
08/28/2017 11:30,2,1.961,ACTIVE,211.93,350.17,59.944,1503934203,"201051344000955","219011344069620",29.40,25.50,0,321.91,380.22,58.4,54.5,0.495,826386.3,826386.3,20099,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934212,2404931.00
08/28/2017 11:30,2,1.139,ACTIVE,211.70,423.20,59.986,1503934203,"274151322000094","219011344069620",39.40,31.50,0,330.93,447.85,44.9,41.4,0.305,888069.7,888069.7,20401,0,0,0,L,1151911521,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934213,2404932.00
08/28/2017 11:30,2,2.025,ACTIVE,213.29,352.27,59.896,1503934203,"201051344000579","219011344069620",28.98,25.80,0,323.72,382.03,59.5,55.5,0.495,836906.3,836906.3,20099,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934214,2404933.00
08/28/2017 11:30,2,2.029,ACTIVE,212.16,351.37,59.944,1503934203,"201051344000890","219011344069620",28.77,25.50,0,316.50,380.82,59.1,55.2,0.486,820508.2,820508.2,20100,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934215,2404934.00
08/28/2017 11:30,2,1.988,ACTIVE,212.83,352.57,59.996,1503934203,"201051344000438","219011344069620",29.04,25.30,0,321.31,380.82,58.6,54.6,0.491,822710.2,822710.2,20083,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934216,2404935.00
08/28/2017 11:30,2,2.006,ACTIVE,212.61,346.86,59.986,1503934203,"201051344000417","219011344069620",18.83,25.30,0,321.31,365.19,38.3,35.0,0.318,729088.9,729088.9,20130,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934217,2404936.00
08/28/2017 11:30,2,1.754,ACTIVE,211.25,353.47,60.012,1503934203,"274151322000083","219011344069620",28.49,29.80,0,317.70,363.69,50.6,46.9,0.354,1061957.7,1061957.7,19992,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934218,2404937.00
08/28/2017 11:30,2,1.857,ACTIVE,211.48,344.76,59.896,1503934203,"274151322000076","219011344069620",29.28,30.80,0,320.11,366.10,55.0,51.2,0.376,1134103.9,1134103.9,19977,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934219,2404938.00
08/28/2017 11:30,2,2.027,ACTIVE,212.83,351.07,59.986,1503934203,"201051344000868","219011344069620",28.65,24.80,0,322.81,380.82,58.8,54.8,0.482,816851.0,816851.0,20113,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934220,2404939.00
08/28/2017 11:30,2,1.834,ACTIVE,210.80,352.87,59.996,1503934203,"274151322000095","219011344069620",29.10,29.30,0,317.40,366.10,54.1,50.3,0.371,1123146.3,1123146.3,20006,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934221,2404940.00
08/28/2017 11:30,2,2.029,ACTIVE,213.29,349.26,60.012,1503934203,"201051344000988","219011344069620",18.73,25.00,0,323.41,367.30,38.5,35.3,0.318,701297.3,701297.3,20083,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934221,2404941.00
08/28/2017 11:30,2,2.025,ACTIVE,212.61,352.57,59.954,1503934203,"201051344001025","219011344069620",28.98,25.50,0,322.81,380.52,59.5,55.5,0.486,823883.1,823883.1,20082,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934222,2404942.00
08/28/2017 11:30,2,1.947,ACTIVE,213.29,352.27,59.917,1503934203,"201051344000458","219011344069620",29.28,25.80,0,322.81,381.12,57.8,53.9,0.495,827873.2,827873.2,20079,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934223,2404943.00
08/28/2017 11:30,2,2.008,ACTIVE,213.96,353.47,60.018,1503934203,"201051344000853","219011344069620",28.77,25.50,0,325.52,382.03,58.5,54.5,0.491,829354.9,829354.9,20111,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934224,2404944.00
08/28/2017 11:30,2,1.980,ACTIVE,212.61,352.87,60.007,1503934203,"201051344000685","219011344069620",28.80,25.00,0,322.21,379.92,57.9,53.9,0.504,822510.3,822510.3,20125,0,0,0,L,1122011218,0,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934225,2404945.00
08/28/2017 11:30,2,1.980,ACTIVE,212.61,351.97,59.986,1503934203,"201051344000917","219011344069620",28.82,26.30,0,321.01,380.22,57.8,53.9,0.486,819197.8,819197.8,20121,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934226,2404946.00
08/28/2017 11:30,2,1.980,ACTIVE,212.38,351.97,59.996,1503934203,"201051344001145","219011344069620",28.94,24.80,0,322.51,378.72,58.1,54.1,0.477,827244.7,827244.7,20104,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934227,2404947.00
08/28/2017 11:30,2,1.998,ACTIVE,212.83,352.87,59.991,1503934203,"201051344000651","219011344069620",28.98,25.50,0,323.11,381.42,58.7,54.8,0.477,816268.7,816268.7,20094,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934228,2404948.00
08/28/2017 11:30,2,1.742,ACTIVE,210.57,346.26,59.975,1503934203,"274151322000088","219011344069620",27.89,28.50,0,316.50,363.39,49.2,45.6,0.327,1019229.8,1019229.8,19987,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934229,2404949.00
08/28/2017 11:30,2,1.215,ACTIVE,211.70,409.68,59.975,1503934203,"274151322000068","219011344069620",38.31,31.30,0,331.83,439.74,47.7,44.1,0.309,889035.0,889035.0,20411,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934230,2404950.00
08/28/2017 11:30,2,2.023,ACTIVE,212.38,352.57,59.986,1503934203,"201051344001135","219011344069620",28.90,26.00,0,322.51,379.92,59.3,55.3,0.491,811837.5,811837.5,20057,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934230,2404951.00
08/28/2017 11:30,2,2.023,ACTIVE,212.38,351.37,60.044,1503934203,"201051344000594","219011344069620",28.94,26.80,0,317.10,379.92,59.4,55.4,0.477,831384.2,831384.2,20091,0,0,0,L,1122011218,0,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934231,2404952.00
08/28/2017 11:30,2,2.045,ACTIVE,212.61,352.27,60.007,1503934203,"201051344001203","219011344069620",28.77,25.30,0,322.21,381.73,59.6,55.6,0.495,821952.7,821952.7,20124,0,0,0,L,1122011218,0,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934233,2404953.00
08/28/2017 11:30,2,1.764,ACTIVE,211.03,343.25,59.970,1503934203,"274151322000054","219011344069620",27.75,30.00,0,318.30,363.99,49.6,45.9,0.340,1034826.3,1034826.3,19959,0,0,0,L,1151911521,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934233,2404954.00
08/28/2017 11:30,2,2.027,ACTIVE,212.83,351.37,60.002,1503934203,"201051344000867","219011344069620",28.86,25.80,0,322.81,381.12,59.2,55.2,0.482,815555.5,815555.5,20122,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934234,2404955.00
08/28/2017 11:30,2,1.949,ACTIVE,212.83,353.17,59.954,1503934203,"201051344001093","219011344069620",29.56,25.50,0,322.81,380.82,58.3,54.4,0.473,819203.8,819203.8,20127,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934235,2404956.00
08/28/2017 11:30,2,1.996,ACTIVE,213.06,352.27,59.922,1503934203,"201051344000900","219011344069620",29.04,24.80,0,323.41,382.33,58.8,54.8,0.486,837635.8,837635.8,20127,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934236,2404957.00
08/28/2017 11:30,2,1.979,ACTIVE,213.29,352.27,59.991,1503934203,"201051344000648","219011344069620",28.86,24.00,0,323.41,380.22,57.9,54.0,0.491,823789.7,823789.7,20094,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934237,2404958.00
08/28/2017 11:30,2,2.010,ACTIVE,213.29,352.27,59.944,1503934203,"201051344000569","219011344069620",28.92,25.80,0,322.81,381.12,58.9,54.9,0.499,839178.0,839178.0,20067,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934238,2404959.00
08/28/2017 11:30,2,2.018,ACTIVE,213.29,352.87,60.028,1503934203,"201051344000983","219011344069620",29.04,25.80,0,321.91,382.03,59.4,55.4,0.508,830117.3,830117.3,20098,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934239,2404960.00
08/28/2017 11:30,2,2.027,ACTIVE,213.29,352.57,60.023,1503934203,"201051344001158","219011344069620",28.73,25.50,0,323.11,381.73,59.0,55.0,0.499,813793.0,813793.0,20104,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934240,2404961.00
08/28/2017 11:30,2,2.000,ACTIVE,213.74,354.37,59.981,1503934203,"201051344000576","219011344069620",28.69,24.80,0,324.02,381.12,58.1,54.2,0.486,828382.0,828382.0,20119,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934241,2404962.00
08/28/2017 11:30,2,1.740,ACTIVE,211.48,350.17,59.944,1503934203,"274151322000087","219011344069620",28.33,34.80,0,316.80,361.89,49.9,46.2,0.318,1010432.6,1010432.6,20224,0,0,0,L,1151911521,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503934242,2404963.00
08/28/2017 11:45,2,2.371,ACTIVE,213.29,355.88,60.007,1503935103,"201051344000645","219011344069620",28.71,26.30,0,332.43,388.94,69.0,64.6,0.575,827297.3,827297.3,20085,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935104,2404964.00
08/28/2017 11:45,2,2.072,ACTIVE,211.48,354.97,60.018,1503935103,"274151322000085","219011344069620",27.69,30.80,0,332.13,369.10,58.1,54.2,0.398,1029279.3,1029279.3,19979,0,0,0,L,1151911521,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935105,2404965.00
08/28/2017 11:45,2,2.418,ACTIVE,213.29,356.78,60.002,1503935103,"201051344000633","219011344069620",28.53,26.50,0,331.53,389.54,70.0,65.6,0.601,814495.3,814495.3,20137,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935106,2404966.00
08/28/2017 11:45,2,2.420,ACTIVE,213.51,355.88,60.012,1503935103,"201051344000469","219011344069620",28.57,26.30,0,332.43,389.54,70.0,65.7,0.592,818560.1,818560.1,20103,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935107,2404967.00
08/28/2017 11:45,2,2.410,ACTIVE,211.70,354.67,60.039,1503935103,"201051344000646","219011344069620",28.51,27.50,0,330.33,388.34,69.6,65.2,0.597,812688.3,812688.3,20091,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935108,2404968.00
08/28/2017 11:45,2,2.141,ACTIVE,211.03,357.38,59.981,1503935103,"274151322000052","219011344069620",28.41,30.30,0,330.03,371.21,61.6,57.5,0.429,1072852.6,1072852.6,19975,0,0,0,L,1151911521,0,120.88,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935109,2404969.00
08/28/2017 11:45,2,2.459,ACTIVE,212.61,356.78,59.991,1503935103,"201051344000585","219011344069620",28.69,27.50,0,332.43,389.54,71.5,67.1,0.601,827056.0,827056.0,20088,0,0,0,L,1122011218,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935109,2404970.00
08/28/2017 11:45,2,2.383,ACTIVE,211.70,353.77,60.002,1503935103,"201051344001230","219011344069620",28.73,27.00,0,330.33,386.53,69.3,65.0,0.588,817124.0,817124.0,20134,0,0,0,L,1122011218,0,121.78,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935110,2404971.00
08/28/2017 11:45,2,2.373,ACTIVE,212.83,355.88,60.012,1503935103,"201051344000582","219011344069620",28.69,26.80,0,333.33,389.54,68.9,64.6,0.566,806001.7,806001.7,20077,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935111,2404972.00
08/28/2017 11:45,2,2.398,ACTIVE,211.93,354.37,59.917,1503935103,"201051344000955","219011344069620",28.86,27.00,0,330.33,387.74,70.2,65.8,0.601,826402.5,826402.5,20100,0,0,0,L,1122011218,0,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935112,2404973.00
08/28/2017 11:45,2,1.436,ACTIVE,211.03,407.87,59.996,1503935103,"274151322000094","219011344069620",38.09,32.80,0,389.24,448.15,55.1,51.3,0.380,888082.4,888082.4,20402,0,0,0,L,1151911521,0,120.42,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935113,2404974.00
08/28/2017 11:45,2,2.447,ACTIVE,213.51,357.08,59.975,1503935103,"201051344000579","219011344069620",28.63,27.00,0,332.13,389.84,71.0,66.6,0.592,836922.8,836922.8,20100,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935114,2404975.00
08/28/2017 11:45,2,2.439,ACTIVE,211.93,354.67,59.991,1503935103,"201051344000890","219011344069620",28.47,27.30,0,331.53,387.74,70.4,66.0,0.583,820524.5,820524.5,20101,0,0,0,L,1122011218,0,122.01,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935115,2404976.00
08/28/2017 11:45,2,2.404,ACTIVE,212.38,354.67,59.917,1503935103,"201051344000438","219011344069620",28.71,26.50,0,333.03,389.24,69.9,65.5,0.592,822726.4,822726.4,20084,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935116,2404977.00
08/28/2017 11:45,2,2.389,ACTIVE,212.16,348.66,60.007,1503935103,"201051344000417","219011344069620",18.79,26.80,0,331.83,371.51,45.4,41.9,0.384,729099.3,729099.3,20131,0,0,0,L,1122011218,0,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935117,2404978.00
08/28/2017 11:45,2,2.117,ACTIVE,210.80,344.76,60.007,1503935103,"274151322000083","219011344069620",28.27,31.30,0,329.73,370.30,60.6,56.6,0.438,1061971.8,1061971.8,19993,0,0,0,L,1151911521,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935118,2404979.00
08/28/2017 11:45,2,2.266,ACTIVE,211.48,359.48,59.975,1503935103,"274151322000076","219011344069620",28.69,33.00,0,333.03,372.71,65.8,61.6,0.460,1134119.2,1134119.2,19978,0,0,0,L,1151911521,0,120.88,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935119,2404980.00
08/28/2017 11:45,2,2.375,ACTIVE,213.06,354.97,60.012,1503935103,"201051344000868","219011344069620",28.96,26.00,0,331.53,388.34,69.8,65.4,0.575,816867.3,816867.3,20114,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935120,2404981.00
08/28/2017 11:45,2,2.223,ACTIVE,210.80,343.25,59.991,1503935103,"274151322000095","219011344069620",28.71,31.00,0,327.62,372.11,64.6,60.4,0.442,1123161.3,1123161.3,20007,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935121,2404982.00
08/28/2017 11:45,2,2.422,ACTIVE,213.29,351.67,59.970,1503935103,"201051344000988","219011344069620",18.69,26.30,0,331.83,374.51,45.9,42.4,0.389,701307.8,701307.8,20084,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935122,2404983.00
08/28/2017 11:45,2,2.439,ACTIVE,212.16,354.37,60.018,1503935103,"201051344001025","219011344069620",28.67,26.80,0,333.03,389.84,70.8,66.4,0.579,823899.5,823899.5,20083,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935122,2404984.00
08/28/2017 11:45,2,2.387,ACTIVE,213.51,355.88,60.044,1503935103,"201051344000458","219011344069620",28.45,27.00,0,332.43,388.94,68.8,64.5,0.592,827889.3,827889.3,20080,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935123,2404985.00
08/28/2017 11:45,2,2.395,ACTIVE,213.96,357.98,60.012,1503935103,"201051344000853","219011344069620",28.63,27.00,0,334.84,390.44,69.5,65.1,0.597,829371.1,829371.1,20112,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935124,2404986.00
08/28/2017 11:45,2,2.350,ACTIVE,212.16,354.67,60.034,1503935103,"201051344000685","219011344069620",28.94,26.50,0,331.23,388.04,68.9,64.6,0.605,822526.3,822526.3,20126,0,0,0,L,1122011218,0,122.46,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935125,2404987.00
08/28/2017 11:45,2,2.363,ACTIVE,212.38,355.58,59.938,1503935103,"201051344000917","219011344069620",28.78,27.30,0,331.53,388.04,69.0,64.6,0.583,819213.8,819213.8,20122,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935126,2404988.00
08/28/2017 11:45,2,2.381,ACTIVE,212.38,355.28,59.928,1503935103,"201051344001145","219011344069620",28.63,26.00,0,333.03,387.74,69.0,64.7,0.566,827260.7,827260.7,20105,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935127,2404989.00
08/28/2017 11:45,2,2.412,ACTIVE,212.61,355.58,59.912,1503935103,"201051344000651","219011344069620",28.55,26.50,0,332.43,389.84,69.8,65.4,0.579,816285.0,816285.0,20095,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935128,2404990.00
08/28/2017 11:45,2,2.061,ACTIVE,210.80,346.26,59.981,1503935103,"274151322000088","219011344069620",28.05,29.50,0,329.73,369.40,58.6,54.6,0.398,1019243.5,1019243.5,19988,0,0,0,L,1151911521,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935129,2404991.00
08/28/2017 11:45,2,1.404,ACTIVE,211.70,425.91,59.996,1503935103,"274151322000068","219011344069620",38.94,32.60,0,390.14,450.56,55.8,51.9,0.380,889048.0,889048.0,20412,0,0,0,L,1151911521,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935130,2404992.00
08/28/2017 11:45,2,2.396,ACTIVE,212.16,355.28,59.928,1503935103,"201051344001135","219011344069620",28.80,27.30,0,332.13,388.64,70.0,65.6,0.579,811853.9,811853.9,20058,0,0,0,L,1122011218,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935131,2404993.00
08/28/2017 11:45,2,2.428,ACTIVE,212.61,354.67,60.002,1503935103,"201051344000594","219011344069620",28.41,28.80,0,330.63,387.14,69.9,65.6,0.575,831400.6,831400.6,20092,0,0,0,L,1122011218,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935132,2404994.00
08/28/2017 11:45,2,2.422,ACTIVE,212.38,354.97,59.970,1503935103,"201051344001203","219011344069620",28.77,26.50,0,333.63,390.44,70.5,66.2,0.597,821969.2,821969.2,20125,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935133,2404995.00
08/28/2017 11:45,2,2.082,ACTIVE,211.48,345.96,59.970,1503935103,"274151322000054","219011344069620",27.75,31.30,0,330.33,370.60,58.5,54.5,0.398,1034839.9,1034839.9,19960,0,0,0,L,1151911521,0,121.33,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935133,2404996.00
08/28/2017 11:45,2,2.436,ACTIVE,213.06,354.97,59.970,1503935103,"201051344000867","219011344069620",28.33,27.00,0,330.93,387.74,69.9,65.6,0.575,815571.9,815571.9,20123,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935134,2404997.00
08/28/2017 11:45,2,2.357,ACTIVE,212.61,356.18,59.975,1503935103,"201051344001093","219011344069620",29.00,26.30,0,331.53,388.64,69.3,64.9,0.561,819219.9,819219.9,20128,0,0,0,L,1122011218,0,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935135,2404998.00
08/28/2017 11:45,2,2.377,ACTIVE,213.29,356.18,60.007,1503935103,"201051344000900","219011344069620",28.84,26.30,0,332.13,389.24,69.5,65.1,0.579,837652.1,837652.1,20128,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935136,2404999.00
08/28/2017 11:45,2,2.311,ACTIVE,213.29,355.28,59.965,1503935103,"201051344000648","219011344069620",29.00,25.00,0,333.33,388.64,67.9,63.6,0.570,823805.7,823805.7,20095,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935137,2405000.00
