ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 11:45,2,2.387,ACTIVE,213.29,356.18,59.991,1503935103,"201051344000569","219011344069620",28.55,27.30,0,333.03,388.94,69.1,64.8,0.583,839194.2,839194.2,20068,0,0,0,L,1122011218,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935138,2405001.00
08/28/2017 11:45,2,2.410,ACTIVE,213.29,355.58,60.002,1503935103,"201051344000983","219011344069620",28.47,27.00,0,331.23,388.94,69.5,65.2,0.588,830133.6,830133.6,20099,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935139,2405002.00
08/28/2017 11:45,2,2.393,ACTIVE,213.29,356.18,59.965,1503935103,"201051344001158","219011344069620",28.57,26.80,0,332.43,389.54,69.2,64.9,0.588,813809.3,813809.3,20105,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935140,2405003.00
08/28/2017 11:45,2,2.338,ACTIVE,213.74,356.18,60.002,1503935103,"201051344000576","219011344069620",28.78,26.30,0,332.13,389.24,68.2,63.9,0.575,828398.0,828398.0,20120,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935141,2405004.00
08/28/2017 11:45,2,2.061,ACTIVE,210.80,354.37,59.986,1503935103,"274151322000087","219011344069620",28.09,36.00,0,329.13,368.20,58.6,54.6,0.376,1010446.3,1010446.3,20225,0,0,0,L,1151911521,0,120.88,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503935142,2405005.00
08/28/2017 12:00,2,2.900,ACTIVE,215.77,346.86,59.965,1503936004,"201051344000645","219011344069620",28.35,29.50,0,332.43,391.04,83.2,78.4,0.389,827315.9,827315.9,20086,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936005,2405006.00
08/28/2017 12:00,2,2.531,ACTIVE,212.61,349.56,59.991,1503936004,"274151322000085","219011344069620",27.31,32.40,0,332.73,376.01,69.9,65.6,0.468,1029294.8,1029294.8,19980,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936006,2405007.00
08/28/2017 12:00,2,2.934,ACTIVE,215.32,349.26,59.991,1503936004,"201051344000633","219011344069620",28.35,29.30,0,332.73,392.25,84.3,79.4,0.402,814514.1,814514.1,20138,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936007,2405008.00
08/28/2017 12:00,2,2.891,ACTIVE,215.54,347.16,60.023,1503936004,"201051344000469","219011344069620",28.78,29.50,0,332.43,392.85,84.3,79.4,0.402,818578.9,818578.9,20104,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936008,2405009.00
08/28/2017 12:00,2,2.902,ACTIVE,213.96,346.86,59.944,1503936004,"201051344000646","219011344069620",28.47,31.00,0,330.63,390.44,83.7,78.8,0.393,812707.0,812707.0,20092,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936009,2405010.00
08/28/2017 12:00,2,2.605,ACTIVE,212.83,356.48,59.975,1503936004,"274151322000052","219011344069620",28.11,32.40,0,331.83,377.82,74.2,69.7,0.526,1072869.1,1072869.1,19976,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936009,2405011.00
08/28/2017 12:00,2,2.998,ACTIVE,215.09,348.96,59.981,1503936004,"201051344000585","219011344069620",28.25,30.80,0,332.73,391.94,85.8,80.9,0.398,827075.2,827075.2,20089,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936010,2405012.00
08/28/2017 12:00,2,2.883,ACTIVE,214.19,346.56,59.986,1503936004,"201051344001230","219011344069620",28.61,30.00,0,328.82,388.94,83.5,78.7,0.389,817142.6,817142.6,20135,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936011,2405013.00
08/28/2017 12:00,2,2.889,ACTIVE,215.09,348.96,59.986,1503936004,"201051344000582","219011344069620",28.37,29.50,0,332.73,391.64,83.0,78.2,0.389,806020.3,806020.3,20078,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936012,2405014.00
08/28/2017 12:00,2,2.910,ACTIVE,214.19,346.56,59.986,1503936004,"201051344000955","219011344069620",28.51,30.30,0,330.33,389.84,84.0,79.2,0.398,826421.3,826421.3,20101,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936013,2405015.00
08/28/2017 12:00,2,1.729,ACTIVE,212.83,420.80,59.986,1503936004,"274151322000094","219011344069620",38.23,34.50,0,386.53,443.04,66.9,62.7,0.468,888097.2,888097.2,20403,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936014,2405016.00
08/28/2017 12:00,2,2.945,ACTIVE,215.54,347.46,59.981,1503936004,"201051344000579","219011344069620",28.57,30.80,0,333.33,392.55,85.2,80.3,0.380,836941.8,836941.8,20101,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936015,2405017.00
08/28/2017 12:00,2,2.928,ACTIVE,214.19,346.56,59.986,1503936004,"201051344000890","219011344069620",28.43,30.50,0,330.03,390.74,84.4,79.5,0.371,820543.4,820543.4,20102,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936016,2405018.00
08/28/2017 12:00,2,2.912,ACTIVE,214.87,347.46,59.928,1503936004,"201051344000438","219011344069620",28.49,29.80,0,331.23,391.94,84.0,79.2,0.389,822745.3,822745.3,20085,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936017,2405019.00
08/28/2017 12:00,2,2.938,ACTIVE,214.64,352.27,59.986,1503936004,"201051344000417","219011344069620",18.31,28.80,0,332.43,375.71,54.5,50.7,0.464,729111.4,729111.4,20132,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936018,2405020.00
08/28/2017 12:00,2,2.561,ACTIVE,212.61,348.66,59.991,1503936004,"274151322000083","219011344069620",28.23,33.30,0,332.13,377.52,73.2,68.8,0.530,1061988.1,1061988.1,19994,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936018,2405021.00
08/28/2017 12:00,2,2.742,ACTIVE,213.51,352.87,59.986,1503936004,"274151322000076","219011344069620",28.67,38.00,0,333.33,377.82,79.6,74.9,0.296,1134137.0,1134137.0,19979,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936019,2405022.00
08/28/2017 12:00,2,2.893,ACTIVE,215.09,348.06,59.991,1503936004,"201051344000868","219011344069620",28.73,29.30,0,331.83,390.74,84.2,79.3,0.376,816886.2,816886.2,20115,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936020,2405023.00
08/28/2017 12:00,2,2.699,ACTIVE,212.61,342.65,59.991,1503936004,"274151322000095","219011344069620",28.65,35.40,0,331.53,377.82,78.3,73.6,0.296,1123178.8,1123178.8,20008,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936021,2405024.00
08/28/2017 12:00,2,2.963,ACTIVE,215.54,354.37,59.991,1503936004,"201051344000988","219011344069620",18.39,28.00,0,333.33,379.32,55.2,51.4,0.468,701320.1,701320.1,20085,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936022,2405025.00
08/28/2017 12:00,2,2.945,ACTIVE,214.64,348.66,59.981,1503936004,"201051344001025","219011344069620",28.61,29.80,0,332.13,392.25,85.3,80.4,0.389,823918.7,823918.7,20084,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936023,2405026.00
08/28/2017 12:00,2,2.846,ACTIVE,215.54,346.86,59.996,1503936004,"201051344000458","219011344069620",28.84,30.80,0,333.63,391.34,83.1,78.3,0.402,827907.9,827907.9,20081,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936024,2405027.00
08/28/2017 12:00,2,2.896,ACTIVE,216.22,349.86,59.981,1503936004,"201051344000853","219011344069620",28.65,30.30,0,333.93,395.55,84.0,79.2,0.398,829389.9,829389.9,20113,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936025,2405028.00
08/28/2017 12:00,2,2.859,ACTIVE,214.41,346.56,59.970,1503936004,"201051344000685","219011344069620",28.73,29.00,0,330.63,390.74,83.2,78.4,0.407,822545.0,822545.0,20127,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936026,2405029.00
08/28/2017 12:00,2,2.896,ACTIVE,214.87,347.46,59.981,1503936004,"201051344000917","219011344069620",28.45,30.30,0,331.83,390.44,83.5,78.6,0.393,819232.5,819232.5,20123,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936027,2405030.00
08/28/2017 12:00,2,2.873,ACTIVE,214.41,347.76,60.002,1503936004,"201051344001145","219011344069620",28.67,28.80,0,332.73,390.74,83.5,78.7,0.389,827279.5,827279.5,20106,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936028,2405031.00
08/28/2017 12:00,2,2.951,ACTIVE,215.09,348.36,59.991,1503936004,"201051344000651","219011344069620",28.23,29.30,0,332.43,392.25,84.4,79.5,0.389,816303.9,816303.9,20096,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936029,2405032.00
08/28/2017 12:00,2,2.533,ACTIVE,212.83,357.08,59.970,1503936004,"274151322000088","219011344069620",27.75,31.50,0,332.13,376.92,71.2,66.8,0.491,1019259.3,1019259.3,19989,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936030,2405033.00
08/28/2017 12:00,2,1.744,ACTIVE,213.06,419.00,59.970,1503936004,"274151322000068","219011344069620",38.43,34.30,0,385.03,453.86,66.9,62.7,0.451,889063.0,889063.0,20413,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936030,2405034.00
08/28/2017 12:00,2,2.885,ACTIVE,214.64,345.66,59.912,1503936004,"201051344001135","219011344069620",28.86,30.80,0,331.83,390.74,84.3,79.5,0.389,811872.8,811872.8,20059,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936031,2405035.00
08/28/2017 12:00,2,2.938,ACTIVE,214.64,346.26,59.975,1503936004,"201051344000594","219011344069620",28.39,32.60,0,330.03,389.24,84.5,79.6,0.380,831419.6,831419.6,20093,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936032,2405036.00
08/28/2017 12:00,2,2.938,ACTIVE,215.32,347.16,59.975,1503936004,"201051344001203","219011344069620",28.69,29.50,0,333.03,393.15,85.4,80.5,0.393,821988.3,821988.3,20126,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936033,2405037.00
08/28/2017 12:00,2,2.557,ACTIVE,212.83,363.39,59.970,1503936004,"274151322000054","219011344069620",27.31,33.00,0,332.13,377.52,70.7,66.3,0.491,1034855.8,1034855.8,19961,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936035,2405038.00
08/28/2017 12:00,2,2.936,ACTIVE,215.09,345.66,59.970,1503936004,"201051344000867","219011344069620",28.45,30.30,0,332.43,390.44,84.7,79.8,0.384,815590.9,815590.9,20124,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936036,2405039.00
08/28/2017 12:00,2,2.877,ACTIVE,215.09,348.96,59.970,1503936004,"201051344001093","219011344069620",28.90,29.50,0,331.53,391.34,84.2,79.4,0.376,819238.8,819238.8,20129,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936037,2405040.00
08/28/2017 12:00,2,2.906,ACTIVE,215.54,348.06,59.965,1503936004,"201051344000900","219011344069620",28.75,29.30,0,332.13,392.25,84.6,79.8,0.389,837671.1,837671.1,20129,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936038,2405041.00
08/28/2017 12:00,2,2.877,ACTIVE,215.54,348.36,59.975,1503936004,"201051344000648","219011344069620",28.31,28.00,0,333.63,391.64,82.5,77.8,0.389,823824.2,823824.2,20096,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936038,2405042.00
08/28/2017 12:00,2,2.904,ACTIVE,215.54,347.76,59.970,1503936004,"201051344000569","219011344069620",28.49,30.80,0,333.03,392.25,83.8,79.0,0.393,839213.1,839213.1,20069,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936039,2405043.00
08/28/2017 12:00,2,2.898,ACTIVE,215.77,347.46,59.965,1503936004,"201051344000983","219011344069620",28.78,30.50,0,332.43,391.64,84.6,79.7,0.398,830152.7,830152.7,20100,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936040,2405044.00
08/28/2017 12:00,2,2.963,ACTIVE,215.54,347.46,59.975,1503936004,"201051344001158","219011344069620",27.89,30.00,0,333.63,391.64,83.7,78.9,0.393,813828.2,813828.2,20106,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936041,2405045.00
08/28/2017 12:00,2,2.881,ACTIVE,216.00,348.96,59.965,1503936004,"201051344000576","219011344069620",28.35,29.30,0,333.33,395.25,82.8,78.0,0.389,828416.7,828416.7,20121,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936042,2405046.00
08/28/2017 12:00,2,2.508,ACTIVE,212.83,361.29,59.965,1503936004,"274151322000087","219011344069620",28.11,38.60,0,332.43,375.41,71.4,67.0,0.468,1010462.3,1010462.3,20226,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936043,2405047.00
08/28/2017 12:15,2,2.488,ACTIVE,215.32,358.28,59.970,1503936904,"201051344000645","219011344069620",28.03,30.50,0,316.50,391.94,70.6,66.2,0.588,827334.3,827334.3,20087,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936906,2405048.00
08/28/2017 12:15,2,2.168,ACTIVE,212.83,344.15,59.975,1503936904,"274151322000085","219011344069620",27.17,34.00,0,334.24,375.41,59.6,55.6,0.402,1029310.2,1029310.2,19981,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936906,2405049.00
08/28/2017 12:15,2,2.516,ACTIVE,215.32,360.08,59.954,1503936904,"201051344000633","219011344069620",28.07,30.80,0,317.10,392.85,71.5,67.1,0.614,814532.7,814532.7,20139,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936907,2405050.00
08/28/2017 12:15,2,2.508,ACTIVE,215.09,358.28,59.986,1503936904,"201051344000469","219011344069620",28.17,30.50,0,315.90,393.15,71.5,67.1,0.614,818597.6,818597.6,20105,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936908,2405051.00
08/28/2017 12:15,2,2.426,ACTIVE,213.29,357.68,59.959,1503936904,"201051344000646","219011344069620",28.80,32.00,0,316.50,391.34,70.8,66.4,0.597,812725.4,812725.4,20093,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936909,2405052.00
08/28/2017 12:15,2,2.258,ACTIVE,212.16,351.07,59.959,1503936904,"274151322000052","219011344069620",27.79,34.00,0,333.63,376.62,63.6,59.4,0.446,1072885.4,1072885.4,19977,0,0,0,L,1151911521,0,121.10,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936910,2405053.00
08/28/2017 12:15,2,2.564,ACTIVE,214.41,357.98,59.954,1503936904,"201051344000585","219011344069620",28.19,31.80,0,317.10,388.34,73.2,68.7,0.610,827094.2,827094.2,20090,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936911,2405054.00
08/28/2017 12:15,2,2.486,ACTIVE,213.74,355.88,59.954,1503936904,"201051344001230","219011344069620",28.17,30.50,0,318.30,388.94,71.0,66.6,0.592,817161.0,817161.0,20136,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936912,2405055.00
08/28/2017 12:15,2,2.484,ACTIVE,214.64,358.28,60.002,1503936904,"201051344000582","219011344069620",28.11,30.00,0,317.40,391.94,70.7,66.3,0.583,806038.6,806038.6,20079,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936913,2405056.00
08/28/2017 12:15,2,2.498,ACTIVE,213.51,357.68,59.970,1503936904,"201051344000955","219011344069620",28.35,31.00,0,316.80,390.14,71.8,67.3,0.610,826439.9,826439.9,20102,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936914,2405057.00
08/28/2017 12:15,2,1.518,ACTIVE,212.16,401.26,59.949,1503936904,"274151322000094","219011344069620",37.35,35.60,0,379.32,442.44,57.1,53.2,0.393,888111.8,888111.8,20404,0,0,0,L,1151911521,0,121.33,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936915,2405058.00
08/28/2017 12:15,2,2.547,ACTIVE,215.09,359.18,59.922,1503936904,"201051344000579","219011344069620",28.29,31.80,0,318.61,392.85,73.0,68.6,0.601,836960.7,836960.7,20102,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936916,2405059.00
08/28/2017 12:15,2,2.525,ACTIVE,213.51,356.78,59.959,1503936904,"201051344000890","219011344069620",28.23,31.80,0,319.21,391.04,72.2,67.7,0.592,820562.0,820562.0,20103,0,0,0,L,1122011218,0,122.68,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936917,2405060.00
08/28/2017 12:15,2,2.492,ACTIVE,213.96,357.98,59.959,1503936904,"201051344000438","219011344069620",28.43,30.50,0,316.20,391.64,71.8,67.4,0.605,822763.8,822763.8,20086,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936918,2405061.00
08/28/2017 12:15,2,2.516,ACTIVE,213.74,351.97,59.965,1503936904,"201051344000417","219011344069620",18.27,30.00,0,333.03,375.41,46.6,43.0,0.389,729123.2,729123.2,20133,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936918,2405062.00
08/28/2017 12:15,2,2.238,ACTIVE,211.93,344.15,59.954,1503936904,"274151322000083","219011344069620",27.85,34.50,0,333.03,375.71,63.1,58.9,0.446,1062004.2,1062004.2,19995,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936919,2405063.00
08/28/2017 12:15,2,2.373,ACTIVE,212.83,356.48,59.959,1503936904,"274151322000076","219011344069620",28.45,37.50,0,330.33,379.62,68.3,64.0,0.482,1134154.5,1134154.5,19980,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936920,2405064.00
08/28/2017 12:15,2,2.549,ACTIVE,214.64,357.38,60.012,1503936904,"201051344000868","219011344069620",27.97,30.00,0,316.50,391.34,72.2,67.7,0.592,816904.8,816904.8,20116,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936921,2405065.00
08/28/2017 12:15,2,2.348,ACTIVE,212.16,359.18,59.959,1503936904,"274151322000095","219011344069620",28.37,35.20,0,328.82,378.72,67.5,63.2,0.464,1123196.0,1123196.0,20009,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936922,2405066.00
08/28/2017 12:15,2,2.562,ACTIVE,214.87,353.47,59.933,1503936904,"201051344000988","219011344069620",18.19,30.00,0,333.63,379.02,47.2,43.6,0.393,701332.1,701332.1,20086,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936923,2405067.00
08/28/2017 12:15,2,2.537,ACTIVE,214.19,357.38,60.012,1503936904,"201051344001025","219011344069620",28.37,30.80,0,316.20,391.64,72.9,68.5,0.592,823937.5,823937.5,20085,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936924,2405068.00
08/28/2017 12:15,2,2.504,ACTIVE,214.87,358.58,59.965,1503936904,"201051344000458","219011344069620",28.15,31.80,0,317.70,392.25,71.4,67.0,0.610,827926.3,827926.3,20082,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936925,2405069.00
08/28/2017 12:15,2,2.525,ACTIVE,215.54,360.08,59.933,1503936904,"201051344000853","219011344069620",28.09,31.80,0,319.21,398.26,71.9,67.5,0.614,829408.4,829408.4,20114,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936926,2405070.00
08/28/2017 12:15,2,2.504,ACTIVE,213.96,358.28,59.970,1503936904,"201051344000685","219011344069620",28.17,29.80,0,317.70,391.94,71.4,67.0,0.623,822563.4,822563.4,20128,0,0,0,L,1122011218,0,123.36,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936927,2405071.00
08/28/2017 12:15,2,2.488,ACTIVE,214.19,358.88,59.981,1503936904,"201051344000917","219011344069620",28.39,31.00,0,318.91,391.04,71.6,67.2,0.605,819250.9,819250.9,20124,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936928,2405072.00
08/28/2017 12:15,2,2.508,ACTIVE,213.96,357.08,59.959,1503936904,"201051344001145","219011344069620",28.25,29.80,0,318.61,391.34,71.7,67.3,0.592,827297.9,827297.9,20107,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936929,2405073.00
08/28/2017 12:15,2,2.535,ACTIVE,214.64,358.58,60.002,1503936904,"201051344000651","219011344069620",28.07,30.00,0,317.10,392.25,72.1,67.6,0.592,816322.4,816322.4,20097,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936929,2405074.00
08/28/2017 12:15,2,2.197,ACTIVE,212.38,354.67,59.959,1503936904,"274151322000088","219011344069620",27.59,33.00,0,333.63,375.71,61.4,57.4,0.420,1019274.9,1019274.9,19990,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936930,2405075.00
08/28/2017 12:15,2,1.510,ACTIVE,213.06,414.79,59.959,1503936904,"274151322000068","219011344069620",38.21,35.60,0,387.74,442.74,59.2,55.2,0.407,889077.7,889077.7,20414,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936931,2405076.00
08/28/2017 12:15,2,2.527,ACTIVE,213.96,358.28,59.970,1503936904,"201051344001135","219011344069620",28.33,30.80,0,318.61,390.74,72.6,68.1,0.597,811891.4,811891.4,20060,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936932,2405077.00
08/28/2017 12:15,2,2.529,ACTIVE,214.19,357.38,59.959,1503936904,"201051344000594","219011344069620",28.51,34.00,0,316.50,389.54,73.0,68.5,0.588,831438.2,831438.2,20094,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936933,2405078.00
08/28/2017 12:15,2,2.576,ACTIVE,214.64,358.28,59.954,1503936904,"201051344001203","219011344069620",28.03,30.30,0,317.10,392.85,73.1,68.6,0.610,822007.1,822007.1,20127,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936934,2405079.00
08/28/2017 12:15,2,2.219,ACTIVE,212.38,358.88,59.954,1503936904,"274151322000054","219011344069620",27.19,34.80,0,333.63,375.71,61.1,57.0,0.415,1034871.2,1034871.2,19962,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936935,2405080.00
08/28/2017 12:15,2,2.559,ACTIVE,214.87,357.08,59.933,1503936904,"201051344000867","219011344069620",28.15,31.30,0,316.20,391.04,73.0,68.5,0.592,815609.5,815609.5,20125,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936936,2405081.00
08/28/2017 12:15,2,2.473,ACTIVE,214.41,359.48,59.975,1503936904,"201051344001093","219011344069620",28.59,30.00,0,316.80,391.34,71.6,67.2,0.583,819257.3,819257.3,20130,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936937,2405082.00
08/28/2017 12:15,2,2.527,ACTIVE,214.87,357.98,59.970,1503936904,"201051344000900","219011344069620",28.45,30.50,0,318.00,392.25,72.8,68.3,0.605,837689.7,837689.7,20130,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936938,2405083.00
08/28/2017 12:15,2,2.480,ACTIVE,215.09,359.18,59.928,1503936904,"201051344000648","219011344069620",28.37,29.30,0,317.10,392.55,71.2,66.8,0.605,823842.4,823842.4,20097,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936939,2405084.00
08/28/2017 12:15,2,2.535,ACTIVE,215.09,359.48,59.981,1503936904,"201051344000569","219011344069620",28.05,32.00,0,318.30,391.94,72.0,67.6,0.610,839231.5,839231.5,20070,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936940,2405085.00
08/28/2017 12:15,2,2.537,ACTIVE,215.32,359.18,59.975,1503936904,"201051344000983","219011344069620",28.41,32.00,0,317.40,392.55,73.0,68.5,0.623,830171.3,830171.3,20101,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936941,2405086.00
08/28/2017 12:15,2,2.566,ACTIVE,215.09,359.48,59.970,1503936904,"201051344001158","219011344069620",27.81,31.50,0,317.40,392.25,72.3,67.9,0.610,813846.6,813846.6,20107,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936941,2405087.00
08/28/2017 12:15,2,2.508,ACTIVE,215.32,359.18,60.002,1503936904,"201051344000576","219011344069620",28.07,30.50,0,318.30,394.35,71.3,66.9,0.601,828434.8,828434.8,20122,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936942,2405088.00
08/28/2017 12:15,2,2.217,ACTIVE,212.83,356.48,59.954,1503936904,"274151322000087","219011344069620",27.73,40.60,0,332.73,373.61,62.2,58.1,0.398,1010477.9,1010477.9,20227,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503936943,2405089.00
08/28/2017 12:30,2,2.617,ACTIVE,215.32,359.48,59.986,1503937803,"201051344000645","219011344069620",27.69,32.60,0,320.71,393.45,73.4,68.9,0.610,827352.7,827352.7,20088,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937804,2405090.00
08/28/2017 12:30,2,2.268,ACTIVE,212.83,353.17,59.928,1503937803,"274151322000085","219011344069620",27.04,35.40,0,333.93,375.41,62.0,57.9,0.424,1029325.6,1029325.6,19982,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937805,2405091.00
08/28/2017 12:30,2,2.621,ACTIVE,215.09,360.38,59.986,1503937803,"201051344000633","219011344069620",28.03,32.40,0,318.61,392.55,74.5,69.9,0.628,814551.4,814551.4,20140,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937806,2405092.00
08/28/2017 12:30,2,2.584,ACTIVE,215.09,359.48,59.938,1503937803,"201051344000469","219011344069620",28.37,32.60,0,316.20,392.85,74.3,69.8,0.632,818616.2,818616.2,20106,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937807,2405093.00
08/28/2017 12:30,2,2.594,ACTIVE,213.74,359.18,60.023,1503937803,"201051344000646","219011344069620",28.19,33.50,0,317.10,390.44,74.0,69.5,0.628,812744.0,812744.0,20094,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937808,2405094.00
08/28/2017 12:30,2,2.357,ACTIVE,212.16,360.08,59.928,1503937803,"274151322000052","219011344069620",27.73,35.80,0,333.33,377.52,66.2,62.0,0.464,1072901.9,1072901.9,19978,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937809,2405095.00
08/28/2017 12:30,2,2.686,ACTIVE,214.64,358.88,60.028,1503937803,"201051344000585","219011344069620",27.97,33.30,0,315.60,391.34,76.1,71.5,0.632,827113.2,827113.2,20091,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937810,2405096.00
08/28/2017 12:30,2,2.586,ACTIVE,213.74,356.48,59.975,1503937803,"201051344001230","219011344069620",28.25,32.00,0,318.61,388.94,74.0,69.5,0.610,817179.6,817179.6,20137,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937810,2405097.00
08/28/2017 12:30,2,2.555,ACTIVE,214.64,359.48,59.975,1503937803,"201051344000582","219011344069620",28.29,31.80,0,316.80,391.64,73.2,68.8,0.610,806057.0,806057.0,20080,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937811,2405098.00
08/28/2017 12:30,2,2.621,ACTIVE,213.74,357.98,59.975,1503937803,"201051344000955","219011344069620",28.05,32.60,0,318.30,389.84,74.5,69.9,0.636,826458.6,826458.6,20103,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937812,2405099.00
08/28/2017 12:30,2,1.553,ACTIVE,212.38,407.27,59.965,1503937803,"274151322000094","219011344069620",37.85,37.00,0,385.63,444.54,59.4,55.4,0.415,888126.6,888126.6,20405,0,0,0,L,1151911521,0,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937813,2405100.00
08/28/2017 12:30,2,2.594,ACTIVE,215.09,360.08,59.965,1503937803,"201051344000579","219011344069620",28.67,33.80,0,319.81,396.75,75.3,70.8,0.623,836979.6,836979.6,20103,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937814,2405101.00
08/28/2017 12:30,2,2.650,ACTIVE,213.96,358.88,59.954,1503937803,"201051344000890","219011344069620",27.85,32.80,0,320.41,390.74,74.8,70.3,0.610,820580.8,820580.8,20104,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937815,2405102.00
08/28/2017 12:30,2,2.568,ACTIVE,214.41,359.18,59.970,1503937803,"201051344000438","219011344069620",28.59,32.40,0,317.40,391.64,74.4,69.9,0.632,822782.4,822782.4,20087,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937816,2405103.00
08/28/2017 12:30,2,2.592,ACTIVE,214.19,351.97,59.975,1503937803,"201051344000417","219011344069620",18.39,31.50,0,332.43,375.41,48.3,44.7,0.402,729135.2,729135.2,20134,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937817,2405104.00
08/28/2017 12:30,2,2.338,ACTIVE,212.61,345.36,60.002,1503937803,"274151322000083","219011344069620",27.73,36.00,0,333.03,377.22,65.6,61.4,0.464,1062020.5,1062020.5,19996,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937818,2405105.00
08/28/2017 12:30,2,2.443,ACTIVE,213.51,348.36,59.938,1503937803,"274151322000076","219011344069620",28.57,38.80,0,329.73,379.02,70.6,66.2,0.499,1134172.1,1134172.1,19981,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937819,2405106.00
08/28/2017 12:30,2,2.646,ACTIVE,214.64,358.88,59.965,1503937803,"201051344000868","219011344069620",27.87,32.00,0,318.00,390.74,74.7,70.1,0.614,816923.5,816923.5,20117,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937820,2405107.00
08/28/2017 12:30,2,2.438,ACTIVE,212.61,357.08,59.975,1503937803,"274151322000095","219011344069620",28.31,37.30,0,327.32,378.12,69.9,65.6,0.468,1123213.4,1123213.4,20010,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937820,2405108.00
08/28/2017 12:30,2,2.650,ACTIVE,215.09,354.67,59.975,1503937803,"201051344000988","219011344069620",18.09,32.00,0,334.84,379.02,48.6,45.0,0.407,701344.1,701344.1,20087,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937821,2405109.00
08/28/2017 12:30,2,2.650,ACTIVE,214.41,359.48,59.975,1503937803,"201051344001025","219011344069620",28.09,32.40,0,317.70,391.64,75.4,70.8,0.614,823956.4,823956.4,20086,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937822,2405110.00
08/28/2017 12:30,2,2.541,ACTIVE,215.09,358.88,60.012,1503937803,"201051344000458","219011344069620",28.49,33.80,0,316.80,394.65,73.3,68.8,0.632,827944.8,827944.8,20083,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937823,2405111.00
08/28/2017 12:30,2,2.596,ACTIVE,215.54,360.69,59.970,1503937803,"201051344000853","219011344069620",28.11,34.00,0,319.21,397.66,73.9,69.4,0.628,829427.0,829427.0,20115,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937824,2405112.00
08/28/2017 12:30,2,2.594,ACTIVE,214.19,358.88,59.970,1503937803,"201051344000685","219011344069620",28.11,31.80,0,316.80,390.74,73.9,69.4,0.645,822581.9,822581.9,20129,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937825,2405113.00
08/28/2017 12:30,2,2.600,ACTIVE,214.41,358.88,59.954,1503937803,"201051344000917","219011344069620",28.11,32.60,0,318.00,391.04,74.0,69.5,0.614,819269.5,819269.5,20125,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937826,2405114.00
08/28/2017 12:30,2,2.596,ACTIVE,214.19,358.88,59.949,1503937803,"201051344001145","219011344069620",28.31,31.00,0,318.30,391.04,74.4,69.9,0.614,827316.5,827316.5,20108,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937827,2405115.00
08/28/2017 12:30,2,2.623,ACTIVE,214.64,360.38,60.023,1503937803,"201051344000651","219011344069620",27.95,32.00,0,318.30,391.94,74.3,69.8,0.614,816341.1,816341.1,20098,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937828,2405116.00
08/28/2017 12:30,2,2.273,ACTIVE,211.93,356.78,59.970,1503937803,"274151322000088","219011344069620",27.59,34.80,0,333.63,376.31,63.5,59.3,0.424,1019290.7,1019290.7,19991,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937829,2405117.00
08/28/2017 12:30,2,1.529,ACTIVE,213.29,422.00,59.965,1503937803,"274151322000068","219011344069620",38.65,37.50,0,384.43,441.24,59.9,55.8,0.411,889092.6,889092.6,20415,0,0,0,L,1151911521,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937830,2405118.00
08/28/2017 12:30,2,2.631,ACTIVE,214.19,357.98,59.965,1503937803,"201051344001135","219011344069620",28.11,32.40,0,318.61,390.44,74.9,70.3,0.619,811910.2,811910.2,20061,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937831,2405119.00
08/28/2017 12:30,2,2.621,ACTIVE,214.19,358.58,59.975,1503937803,"201051344000594","219011344069620",28.25,36.30,0,318.00,389.84,75.0,70.5,0.605,831457.1,831457.1,20095,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937832,2405120.00
08/28/2017 12:30,2,2.686,ACTIVE,214.64,359.18,59.965,1503937803,"201051344001203","219011344069620",27.71,32.00,0,317.70,391.94,75.3,70.8,0.628,822026.0,822026.0,20128,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937833,2405121.00
08/28/2017 12:30,2,2.293,ACTIVE,212.61,349.86,59.959,1503937803,"274151322000054","219011344069620",27.12,36.00,0,333.33,376.31,62.9,58.8,0.433,1034886.9,1034886.9,19963,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937834,2405122.00
08/28/2017 12:30,2,2.633,ACTIVE,214.87,358.58,59.965,1503937803,"201051344000867","219011344069620",28.15,33.00,0,317.40,391.04,75.0,70.5,0.619,815628.4,815628.4,20126,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937835,2405123.00
08/28/2017 12:30,2,2.580,ACTIVE,214.64,360.38,60.023,1503937803,"201051344001093","219011344069620",28.35,31.50,0,318.00,390.74,74.1,69.6,0.610,819275.8,819275.8,20131,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937835,2405124.00
08/28/2017 12:30,2,2.629,ACTIVE,214.87,359.18,59.965,1503937803,"201051344000900","219011344069620",28.13,32.40,0,316.80,396.45,75.0,70.4,0.619,837708.5,837708.5,20131,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937836,2405125.00
08/28/2017 12:30,2,2.582,ACTIVE,215.09,358.58,59.949,1503937803,"201051344000648","219011344069620",27.93,31.00,0,318.91,391.94,73.1,68.6,0.605,823860.8,823860.8,20098,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937837,2405126.00
08/28/2017 12:30,2,2.604,ACTIVE,215.09,359.48,59.991,1503937803,"201051344000569","219011344069620",28.05,33.80,0,317.70,392.55,74.0,69.5,0.623,839250.0,839250.0,20071,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937838,2405127.00
08/28/2017 12:30,2,2.592,ACTIVE,215.32,359.18,59.938,1503937803,"201051344000983","219011344069620",28.49,33.80,0,318.00,392.25,74.8,70.3,0.641,830190.1,830190.1,20102,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937839,2405128.00
08/28/2017 12:30,2,2.605,ACTIVE,215.32,358.88,60.012,1503937803,"201051344001158","219011344069620",28.11,33.30,0,318.91,391.94,74.2,69.7,0.619,813865.2,813865.2,20108,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937840,2405129.00
08/28/2017 12:30,2,2.537,ACTIVE,215.32,359.78,59.981,1503937803,"201051344000576","219011344069620",28.39,32.00,0,317.40,395.85,73.0,68.5,0.619,828453.2,828453.2,20123,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937841,2405130.00
08/28/2017 12:30,2,2.295,ACTIVE,212.38,357.38,59.965,1503937803,"274151322000087","219011344069620",27.61,42.80,0,332.73,375.11,64.2,60.0,0.411,1010493.8,1010493.8,20228,0,0,0,L,1151911521,0,122.01,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503937842,2405131.00
08/28/2017 12:45,2,3.035,ACTIVE,215.54,347.46,59.970,1503938704,"201051344000645","219011344069620",27.69,35.20,0,334.24,402.46,85.2,80.3,0.398,827373.7,827373.7,20089,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938705,2405132.00
08/28/2017 12:45,2,2.652,ACTIVE,212.38,360.99,59.954,1503938704,"274151322000085","219011344069620",26.62,38.40,0,328.52,377.52,71.5,67.1,0.495,1029343.7,1029343.7,19983,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938706,2405133.00
08/28/2017 12:45,2,3.025,ACTIVE,215.32,349.56,59.965,1503938704,"201051344000633","219011344069620",28.23,34.50,0,333.63,401.56,86.6,81.6,0.420,814572.8,814572.8,20141,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938707,2405134.00
08/28/2017 12:45,2,3.031,ACTIVE,215.54,348.66,59.965,1503938704,"201051344000469","219011344069620",28.03,34.00,0,333.63,402.77,86.1,81.2,0.415,818637.5,818637.5,20107,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938708,2405135.00
08/28/2017 12:45,2,3.029,ACTIVE,213.51,345.66,59.954,1503938704,"201051344000646","219011344069620",28.03,34.80,0,333.03,390.74,86.0,81.1,0.411,812765.4,812765.4,20095,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938709,2405136.00
08/28/2017 12:45,2,2.730,ACTIVE,212.16,353.47,59.959,1503938704,"274151322000052","219011344069620",27.59,39.80,0,328.22,379.62,76.3,71.7,0.539,1072921.2,1072921.2,19979,0,0,0,L,1151911521,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938710,2405137.00
08/28/2017 12:45,2,3.098,ACTIVE,214.19,345.96,59.965,1503938704,"201051344000585","219011344069620",27.95,35.20,0,333.03,392.25,87.7,82.8,0.407,827135.0,827135.0,20092,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938710,2405138.00
08/28/2017 12:45,2,2.990,ACTIVE,213.51,344.15,59.991,1503938704,"201051344001230","219011344069620",28.21,33.80,0,331.53,390.14,85.5,80.6,0.407,817201.0,817201.0,20138,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938711,2405139.00
08/28/2017 12:45,2,2.965,ACTIVE,214.41,346.56,59.965,1503938704,"201051344000582","219011344069620",28.13,33.80,0,333.03,393.15,84.5,79.6,0.393,806078.1,806078.1,20081,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938712,2405140.00
08/28/2017 12:45,2,3.027,ACTIVE,213.29,345.06,59.986,1503938704,"201051344000955","219011344069620",28.05,35.00,0,332.43,389.84,86.0,81.1,0.407,826480.1,826480.1,20104,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938713,2405141.00
08/28/2017 12:45,2,1.803,ACTIVE,212.38,408.18,59.970,1503938704,"274151322000094","219011344069620",37.41,39.30,0,381.42,449.35,68.4,64.1,0.482,888144.0,888144.0,20406,0,0,0,L,1151911521,0,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938714,2405142.00
08/28/2017 12:45,2,3.008,ACTIVE,215.32,348.36,59.981,1503938704,"201051344000579","219011344069620",28.53,35.40,0,334.54,401.26,86.9,82.0,0.407,837001.4,837001.4,20104,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938715,2405143.00
