ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 12:45,2,2.979,ACTIVE,213.51,344.76,59.970,1503938704,"201051344000890","219011344069620",28.43,34.00,0,333.33,391.34,85.8,80.9,0.402,820602.4,820602.4,20105,0,0,0,L,1122011218,0,122.91,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938716,2405144.00
08/28/2017 12:45,2,2.930,ACTIVE,213.96,345.96,59.959,1503938704,"201051344000438","219011344069620",28.75,34.50,0,333.93,391.94,85.3,80.4,0.407,822804.0,822804.0,20088,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938717,2405145.00
08/28/2017 12:45,2,2.975,ACTIVE,213.51,350.47,59.996,1503938704,"201051344000417","219011344069620",18.35,32.00,0,316.80,390.14,55.3,51.4,0.473,729148.9,729148.9,20135,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938718,2405146.00
08/28/2017 12:45,2,2.658,ACTIVE,211.93,354.67,59.965,1503938704,"274151322000083","219011344069620",27.71,39.50,0,326.42,379.92,74.5,70.0,0.548,1062039.7,1062039.7,19997,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938719,2405147.00
08/28/2017 12:45,2,2.803,ACTIVE,213.06,342.05,59.965,1503938704,"274151322000076","219011344069620",28.27,41.80,0,332.73,381.73,80.2,75.5,0.309,1134192.9,1134192.9,19982,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938719,2405148.00
08/28/2017 12:45,2,3.008,ACTIVE,214.64,347.46,59.975,1503938704,"201051344000868","219011344069620",27.89,33.30,0,333.33,397.66,85.0,80.1,0.393,816944.9,816944.9,20118,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938720,2405149.00
08/28/2017 12:45,2,2.787,ACTIVE,211.93,341.45,59.970,1503938704,"274151322000095","219011344069620",28.03,40.80,0,333.03,383.23,79.2,74.5,0.301,1123233.9,1123233.9,20011,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938721,2405150.00
08/28/2017 12:45,2,3.004,ACTIVE,215.09,354.07,59.965,1503938704,"201051344000988","219011344069620",18.17,32.80,0,320.11,391.64,55.3,51.5,0.473,701358.0,701358.0,20088,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938722,2405151.00
08/28/2017 12:45,2,3.012,ACTIVE,214.19,346.26,59.917,1503938704,"201051344001025","219011344069620",28.05,34.50,0,333.63,391.94,85.5,80.6,0.389,823978.1,823978.1,20087,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938723,2405152.00
08/28/2017 12:45,2,2.949,ACTIVE,215.09,347.16,59.954,1503938704,"201051344000458","219011344069620",27.93,35.80,0,334.84,402.16,83.4,78.6,0.407,827966.0,827966.0,20084,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938724,2405153.00
08/28/2017 12:45,2,2.945,ACTIVE,215.77,348.96,59.986,1503938704,"201051344000853","219011344069620",27.99,36.30,0,334.84,402.77,83.5,78.7,0.393,829448.2,829448.2,20116,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938725,2405154.00
08/28/2017 12:45,2,2.928,ACTIVE,213.96,348.06,59.959,1503938704,"201051344000685","219011344069620",28.31,33.80,0,332.43,390.74,84.0,79.2,0.411,822603.3,822603.3,20130,0,0,0,L,1122011218,0,123.36,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938726,2405155.00
08/28/2017 12:45,2,2.906,ACTIVE,214.41,347.46,59.986,1503938704,"201051344000917","219011344069620",28.41,35.40,0,332.43,391.64,83.6,78.8,0.398,819290.8,819290.8,20126,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938727,2405156.00
08/28/2017 12:45,2,2.941,ACTIVE,214.19,346.86,59.938,1503938704,"201051344001145","219011344069620",28.21,32.60,0,333.93,391.34,84.1,79.2,0.393,827338.0,827338.0,20109,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938728,2405157.00
08/28/2017 12:45,2,2.928,ACTIVE,214.64,346.86,59.996,1503938704,"201051344000651","219011344069620",28.23,34.30,0,334.24,391.94,83.8,78.9,0.389,816362.6,816362.6,20099,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938729,2405158.00
08/28/2017 12:45,2,2.553,ACTIVE,211.93,346.26,59.965,1503938704,"274151322000088","219011344069620",27.47,37.80,0,329.73,379.02,71.1,66.7,0.486,1019309.3,1019309.3,19992,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938730,2405159.00
08/28/2017 12:45,2,1.717,ACTIVE,213.29,420.20,59.981,1503938704,"274151322000068","219011344069620",38.35,39.80,0,387.44,448.15,67.5,63.3,0.473,889110.1,889110.1,20416,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938731,2405160.00
08/28/2017 12:45,2,2.994,ACTIVE,214.19,345.66,59.970,1503938704,"201051344001135","219011344069620",27.67,34.80,0,333.63,391.04,84.0,79.1,0.389,811931.7,811931.7,20062,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938732,2405161.00
08/28/2017 12:45,2,2.963,ACTIVE,214.19,346.56,59.975,1503938704,"201051344000594","219011344069620",28.11,38.20,0,332.13,396.75,84.3,79.5,0.398,831478.7,831478.7,20096,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938732,2405162.00
08/28/2017 12:45,2,2.977,ACTIVE,214.64,346.56,59.954,1503938704,"201051344001203","219011344069620",28.05,33.80,0,333.93,394.05,84.6,79.7,0.398,822047.8,822047.8,20129,0,0,0,L,1122011218,0,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938733,2405163.00
08/28/2017 12:45,2,2.553,ACTIVE,212.38,347.16,59.959,1503938704,"274151322000054","219011344069620",26.92,38.80,0,327.02,380.22,69.5,65.2,0.473,1034905.3,1034905.3,19964,0,0,0,L,1151911521,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938734,2405164.00
08/28/2017 12:45,2,2.969,ACTIVE,214.87,345.96,59.996,1503938704,"201051344000867","219011344069620",27.91,35.60,0,333.93,397.35,84.0,79.1,0.389,815649.9,815649.9,20127,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938735,2405165.00
08/28/2017 12:45,2,2.871,ACTIVE,214.41,347.76,59.965,1503938704,"201051344001093","219011344069620",28.41,33.50,0,333.63,393.15,82.6,77.8,0.380,819297.2,819297.2,20132,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938736,2405166.00
08/28/2017 12:45,2,2.938,ACTIVE,215.09,348.06,59.970,1503938704,"201051344000900","219011344069620",28.03,34.50,0,333.33,403.67,83.4,78.6,0.389,837730.0,837730.0,20132,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938737,2405167.00
08/28/2017 12:45,2,2.871,ACTIVE,215.09,347.16,59.975,1503938704,"201051344000648","219011344069620",27.91,33.50,0,334.54,402.46,81.2,76.5,0.376,823881.8,823881.8,20099,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938738,2405168.00
08/28/2017 12:45,2,2.873,ACTIVE,215.09,347.46,59.970,1503938704,"201051344000569","219011344069620",28.19,36.30,0,333.93,401.86,82.0,77.2,0.389,839271.2,839271.2,20072,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938739,2405169.00
08/28/2017 12:45,2,2.936,ACTIVE,215.32,347.76,59.970,1503938704,"201051344000983","219011344069620",27.89,36.30,0,333.63,401.86,82.9,78.1,0.393,830211.5,830211.5,20103,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938740,2405170.00
08/28/2017 12:45,2,2.912,ACTIVE,215.32,347.16,59.981,1503938704,"201051344001158","219011344069620",27.93,35.40,0,334.24,400.66,82.4,77.6,0.384,813886.6,813886.6,20109,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938741,2405171.00
08/28/2017 12:45,2,2.840,ACTIVE,215.54,348.06,59.981,1503938704,"201051344000576","219011344069620",28.11,34.50,0,334.54,403.07,80.8,76.1,0.376,828474.2,828474.2,20124,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938742,2405172.00
08/28/2017 12:45,2,2.520,ACTIVE,212.16,347.46,59.970,1503938704,"274151322000087","219011344069620",27.55,46.40,0,327.32,379.02,70.4,66.0,0.446,1010512.6,1010512.6,20229,0,0,0,L,1151911521,0,122.01,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503938743,2405173.00
08/28/2017 13:00,2,3.756,ACTIVE,215.77,351.07,59.965,1503939604,"201051344000645","219011344069620",28.33,35.40,0,316.80,391.04,107.8,102.2,0.508,827391.4,827391.4,20090,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939605,2405174.00
08/28/2017 13:00,2,3.404,ACTIVE,212.83,352.87,59.959,1503939604,"274151322000085","219011344069620",27.04,38.80,0,330.03,377.52,93.2,88.1,0.358,1029358.7,1029358.7,19984,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939606,2405175.00
08/28/2017 13:00,2,3.750,ACTIVE,215.54,351.97,59.970,1503939604,"201051344000633","219011344069620",28.88,34.50,0,317.70,392.55,109.7,104.0,0.530,814590.8,814590.8,20142,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939607,2405176.00
08/28/2017 13:00,2,3.781,ACTIVE,216.22,351.97,59.981,1503939604,"201051344000469","219011344069620",28.67,33.80,0,315.00,392.55,109.8,104.0,0.535,818655.5,818655.5,20108,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939607,2405177.00
08/28/2017 13:00,2,3.777,ACTIVE,213.96,349.56,59.975,1503939604,"201051344000646","219011344069620",28.71,34.50,0,317.70,389.54,109.8,104.0,0.530,812783.4,812783.4,20096,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939608,2405178.00
08/28/2017 13:00,2,3.506,ACTIVE,212.83,342.65,59.975,1503939604,"274151322000052","219011344069620",28.27,39.80,0,329.73,378.42,100.4,95.0,0.393,1072937.4,1072937.4,19980,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939609,2405179.00
08/28/2017 13:00,2,3.924,ACTIVE,215.09,351.67,59.975,1503939604,"201051344000585","219011344069620",28.33,34.80,0,318.00,389.54,112.5,106.7,0.530,827153.4,827153.4,20093,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939611,2405180.00
08/28/2017 13:00,2,3.830,ACTIVE,213.96,348.96,59.981,1503939604,"201051344001230","219011344069620",28.73,33.00,0,318.30,387.44,111.5,105.7,0.526,817218.9,817218.9,20139,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939612,2405181.00
08/28/2017 13:00,2,3.873,ACTIVE,215.32,352.27,59.970,1503939604,"201051344000582","219011344069620",28.23,33.80,0,318.91,389.84,110.8,105.0,0.517,806095.9,806095.9,20082,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939613,2405182.00
08/28/2017 13:00,2,3.904,ACTIVE,213.96,349.26,59.938,1503939604,"201051344000955","219011344069620",28.45,34.80,0,317.40,388.64,112.5,106.6,0.539,826498.3,826498.3,20105,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939614,2405183.00
08/28/2017 13:00,2,2.393,ACTIVE,212.61,411.48,59.965,1503939604,"274151322000094","219011344069620",38.45,40.40,0,384.43,443.94,93.3,88.1,0.362,888158.5,888158.5,20407,0,0,0,L,1151911521,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939614,2405184.00
08/28/2017 13:00,2,3.930,ACTIVE,216.45,351.37,59.975,1503939604,"201051344000579","219011344069620",28.90,35.00,0,319.21,392.55,115.1,109.2,0.535,837019.8,837019.8,20105,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939615,2405185.00
08/28/2017 13:00,2,3.980,ACTIVE,214.19,348.96,59.970,1503939604,"201051344000890","219011344069620",28.33,34.50,0,321.01,389.84,114.3,108.4,0.530,820620.6,820620.6,20106,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939616,2405186.00
08/28/2017 13:00,2,3.957,ACTIVE,214.87,350.47,59.981,1503939604,"201051344000438","219011344069620",28.61,34.00,0,316.80,390.44,114.7,108.8,0.548,822822.2,822822.2,20089,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939617,2405187.00
08/28/2017 13:00,2,3.984,ACTIVE,214.41,356.78,59.970,1503939604,"201051344000417","219011344069620",18.47,32.20,0,326.12,385.33,74.5,70.0,0.645,729160.5,729160.5,20136,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939618,2405188.00
08/28/2017 13:00,2,3.693,ACTIVE,212.38,355.58,59.938,1503939604,"274151322000083","219011344069620",27.93,40.00,0,329.73,377.82,104.5,98.9,0.415,1062055.8,1062055.8,19998,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939619,2405189.00
08/28/2017 13:00,2,3.902,ACTIVE,213.51,356.18,59.970,1503939604,"274151322000076","219011344069620",28.63,42.30,0,328.82,377.82,113.0,107.2,0.433,1134210.3,1134210.3,19983,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939620,2405190.00
08/28/2017 13:00,2,4.121,ACTIVE,215.54,351.67,60.007,1503939604,"201051344000868","219011344069620",28.31,33.80,0,317.10,390.14,118.1,112.1,0.539,816963.1,816963.1,20119,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939621,2405191.00
08/28/2017 13:00,2,3.912,ACTIVE,212.38,354.67,59.970,1503939604,"274151322000095","219011344069620",28.80,41.00,0,327.02,377.22,114.1,108.2,0.433,1123251.2,1123251.2,20012,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939622,2405192.00
08/28/2017 13:00,2,4.193,ACTIVE,216.45,361.29,60.012,1503939604,"201051344000988","219011344069620",18.45,33.30,0,332.73,390.74,78.4,73.8,0.663,701369.7,701369.7,20089,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939623,2405193.00
08/28/2017 13:00,2,4.201,ACTIVE,214.87,350.17,59.975,1503939604,"201051344001025","219011344069620",28.53,34.80,0,317.70,389.84,121.3,115.2,0.557,823996.5,823996.5,20088,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939624,2405194.00
08/28/2017 13:00,2,4.201,ACTIVE,216.45,353.47,59.944,1503939604,"201051344000458","219011344069620",28.57,36.30,0,316.20,391.64,121.5,115.4,0.588,827983.9,827983.9,20085,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939625,2405195.00
08/28/2017 13:00,2,4.301,ACTIVE,217.13,354.67,59.981,1503939604,"201051344000853","219011344069620",28.63,36.30,0,319.81,395.55,124.8,118.5,0.597,829466.2,829466.2,20117,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939625,2405196.00
08/28/2017 13:00,2,4.379,ACTIVE,214.41,350.17,59.970,1503939604,"201051344000685","219011344069620",28.29,33.30,0,317.40,389.54,125.4,119.1,0.623,822621.5,822621.5,20131,0,0,0,L,1122011218,0,123.81,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939626,2405197.00
08/28/2017 13:00,2,4.480,ACTIVE,215.54,352.57,59.975,1503939604,"201051344000917","219011344069620",28.37,35.00,0,318.91,389.24,128.8,122.4,0.632,819309.0,819309.0,20127,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939627,2405198.00
08/28/2017 13:00,2,4.473,ACTIVE,214.64,350.47,59.981,1503939604,"201051344001145","219011344069620",28.84,32.40,0,319.21,389.54,130.7,124.2,0.605,827356.3,827356.3,20110,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939628,2405199.00
08/28/2017 13:00,2,4.590,ACTIVE,215.77,353.17,59.970,1503939604,"201051344000651","219011344069620",28.45,35.00,0,317.40,390.44,132.3,125.8,0.614,816380.8,816380.8,20100,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939629,2405200.00
08/28/2017 13:00,2,4.143,ACTIVE,212.83,358.88,59.965,1503939604,"274151322000088","219011344069620",27.69,38.40,0,329.73,378.12,116.1,110.1,0.442,1019325.0,1019325.0,19993,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939630,2405201.00
08/28/2017 13:00,2,2.764,ACTIVE,213.74,430.72,59.970,1503939604,"274151322000068","219011344069620",39.66,40.80,0,380.22,446.65,111.3,105.5,0.429,889124.9,889124.9,20417,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939631,2405202.00
08/28/2017 13:00,2,4.938,ACTIVE,215.54,353.77,59.954,1503939604,"201051344001135","219011344069620",28.21,35.20,0,319.21,389.54,141.1,134.3,0.667,811950.1,811950.1,20063,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939632,2405203.00
08/28/2017 13:00,2,5.191,ACTIVE,216.00,353.47,59.959,1503939604,"201051344000594","219011344069620",28.82,37.50,0,318.30,392.85,151.7,144.5,0.676,831497.2,831497.2,20097,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939633,2405204.00
08/28/2017 13:00,2,5.465,ACTIVE,216.22,355.58,59.975,1503939604,"201051344001203","219011344069620",28.45,34.50,0,316.80,391.04,157.5,150.1,0.751,822066.3,822066.3,20130,0,0,0,L,1122011218,0,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939634,2405205.00
08/28/2017 13:00,2,4.689,ACTIVE,213.29,350.77,59.970,1503939604,"274151322000054","219011344069620",27.83,39.50,0,329.73,378.72,132.3,125.8,0.513,1034920.8,1034920.8,19965,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939634,2405206.00
08/28/2017 13:00,2,5.889,ACTIVE,217.35,357.98,59.975,1503939604,"201051344000867","219011344069620",28.53,35.40,0,317.70,393.75,170.2,162.3,0.787,815668.4,815668.4,20128,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939635,2405207.00
08/28/2017 13:00,2,5.850,ACTIVE,216.67,358.28,59.981,1503939604,"201051344001093","219011344069620",28.69,33.80,0,319.21,393.75,169.8,162.0,0.778,819315.4,819315.4,20133,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939636,2405208.00
08/28/2017 13:00,2,6.857,ACTIVE,218.71,362.79,59.981,1503939604,"201051344000900","219011344069620",28.63,34.50,0,317.70,407.57,198.8,190.0,0.910,837748.5,837748.5,20133,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939637,2405209.00
08/28/2017 13:00,2,6.750,ACTIVE,218.71,362.79,59.981,1503939604,"201051344000648","219011344069620",28.59,33.80,0,318.91,406.67,195.7,186.9,0.915,823899.9,823899.9,20100,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939638,2405210.00
08/28/2017 13:00,2,6.914,ACTIVE,218.93,362.49,59.981,1503939604,"201051344000569","219011344069620",28.15,36.30,0,315.90,407.87,197.2,188.4,0.928,839289.5,839289.5,20073,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939639,2405211.00
08/28/2017 13:00,2,6.832,ACTIVE,218.93,361.89,59.975,1503939604,"201051344000983","219011344069620",28.49,36.50,0,318.00,407.27,197.0,188.2,0.915,830230.0,830230.0,20104,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939640,2405212.00
08/28/2017 13:00,2,6.613,ACTIVE,219.16,364.29,59.981,1503939604,"201051344001158","219011344069620",28.05,35.60,0,318.61,405.47,187.9,179.4,0.888,813905.0,813905.0,20110,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939641,2405213.00
08/28/2017 13:00,2,6.285,ACTIVE,218.71,361.29,59.975,1503939604,"201051344000576","219011344069620",28.39,34.80,0,319.51,407.57,180.6,172.4,0.853,828492.3,828492.3,20125,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939642,2405214.00
08/28/2017 13:00,2,6.268,ACTIVE,213.74,348.96,59.975,1503939604,"274151322000087","219011344069620",27.85,47.50,0,329.43,384.13,176.7,168.6,0.672,1010528.6,1010528.6,20230,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503939643,2405215.00
08/28/2017 13:15,2,3.178,ACTIVE,214.87,346.56,59.965,1503940503,"201051344000645","219011344069620",27.25,38.20,0,332.73,425.01,87.7,82.7,0.407,827421.5,827421.5,20091,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940505,2405216.00
08/28/2017 13:15,2,2.779,ACTIVE,211.48,346.86,59.975,1503940503,"274151322000085","219011344069620",26.24,42.50,0,328.52,400.06,73.9,69.4,0.504,1029384.4,1029384.4,19985,0,0,0,L,1151911521,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940506,2405217.00
08/28/2017 13:15,2,3.170,ACTIVE,214.41,349.86,59.970,1503940503,"201051344000633","219011344069620",27.73,37.30,0,332.43,422.60,89.1,84.1,0.438,814621.3,814621.3,20143,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940507,2405218.00
08/28/2017 13:15,2,3.168,ACTIVE,214.87,347.46,59.949,1503940503,"201051344000469","219011344069620",27.63,37.00,0,332.43,428.01,88.7,83.7,0.420,818685.9,818685.9,20109,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940508,2405219.00
08/28/2017 13:15,2,3.164,ACTIVE,212.83,346.26,59.970,1503940503,"201051344000646","219011344069620",27.61,37.00,0,330.63,423.81,88.5,83.5,0.424,812813.7,812813.7,20097,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940508,2405220.00
08/28/2017 13:15,2,2.848,ACTIVE,211.48,345.06,59.991,1503940503,"274151322000052","219011344069620",27.45,44.30,0,329.13,400.36,79.2,74.5,0.305,1072964.8,1072964.8,19981,0,0,0,L,1151911521,0,120.88,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940509,2405221.00
08/28/2017 13:15,2,3.213,ACTIVE,213.96,347.46,59.959,1503940503,"201051344000585","219011344069620",27.83,37.80,0,332.13,422.00,90.6,85.5,0.420,827184.3,827184.3,20094,0,0,0,L,1122011218,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940510,2405222.00
08/28/2017 13:15,2,3.152,ACTIVE,213.06,344.76,59.970,1503940503,"201051344001230","219011344069620",27.69,36.00,0,328.22,422.60,88.4,83.4,0.420,817249.3,817249.3,20140,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940511,2405223.00
08/28/2017 13:15,2,3.131,ACTIVE,213.96,347.16,59.970,1503940503,"201051344000582","219011344069620",27.57,36.30,0,332.13,424.41,87.4,82.5,0.411,806126.0,806126.0,20083,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940512,2405224.00
08/28/2017 13:15,2,3.158,ACTIVE,213.06,345.96,59.965,1503940503,"201051344000955","219011344069620",27.69,37.00,0,330.93,422.00,88.5,83.5,0.424,826528.7,826528.7,20106,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940513,2405225.00
08/28/2017 13:15,2,1.869,ACTIVE,211.93,420.80,59.949,1503940503,"274151322000094","219011344069620",37.81,42.80,0,384.13,471.60,71.2,66.7,0.499,888183.6,888183.6,20408,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940514,2405226.00
08/28/2017 13:15,2,3.139,ACTIVE,214.87,348.06,59.959,1503940503,"201051344000579","219011344069620",28.41,37.80,0,333.63,427.71,90.3,85.2,0.420,837050.5,837050.5,20106,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940515,2405227.00
08/28/2017 13:15,2,3.158,ACTIVE,213.29,345.66,59.928,1503940503,"201051344000890","219011344069620",27.75,36.80,0,330.03,423.20,88.7,83.7,0.411,820651.0,820651.0,20107,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940516,2405228.00
08/28/2017 13:15,2,3.107,ACTIVE,213.74,346.56,59.938,1503940503,"201051344000438","219011344069620",28.09,37.00,0,331.83,424.41,88.5,83.5,0.424,822852.6,822852.6,20090,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940517,2405229.00
08/28/2017 13:15,2,3.037,ACTIVE,213.51,352.27,59.981,1503940503,"201051344000417","219011344069620",18.51,34.30,0,316.80,398.56,57.0,53.1,0.491,729180.0,729180.0,20137,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940518,2405230.00
08/28/2017 13:15,2,2.795,ACTIVE,211.48,349.86,59.975,1503940503,"274151322000083","219011344069620",27.73,43.20,0,328.52,400.66,78.5,73.8,0.309,1062083.0,1062083.0,19999,0,0,0,L,1151911521,0,121.33,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940519,2405231.00
08/28/2017 13:15,2,2.977,ACTIVE,212.16,345.36,59.959,1503940503,"274151322000076","219011344069620",27.87,46.80,0,330.03,401.56,83.9,79.1,0.318,1134239.6,1134239.6,19984,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940519,2405232.00
08/28/2017 13:15,2,3.143,ACTIVE,214.19,346.86,59.965,1503940503,"201051344000868","219011344069620",27.77,36.00,0,332.43,425.31,88.5,83.5,0.407,816993.5,816993.5,20120,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940520,2405233.00
08/28/2017 13:15,2,2.947,ACTIVE,211.48,339.95,59.965,1503940503,"274151322000095","219011344069620",27.89,44.50,0,328.82,400.66,83.2,78.4,0.314,1123280.3,1123280.3,20013,0,0,0,L,1151911521,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940521,2405234.00
08/28/2017 13:15,2,3.141,ACTIVE,214.64,354.67,59.949,1503940503,"201051344000988","219011344069620",18.11,35.80,0,317.10,403.97,57.7,53.8,0.491,701389.3,701389.3,20090,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940522,2405235.00
08/28/2017 13:15,2,3.160,ACTIVE,213.74,346.26,59.965,1503940503,"201051344001025","219011344069620",27.89,37.50,0,331.83,422.90,89.2,84.2,0.411,824027.2,824027.2,20089,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940523,2405236.00
08/28/2017 13:15,2,3.100,ACTIVE,214.87,347.76,59.954,1503940503,"201051344000458","219011344069620",27.93,39.30,0,334.24,425.91,87.8,82.8,0.424,828014.0,828014.0,20086,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940524,2405237.00
08/28/2017 13:15,2,3.127,ACTIVE,215.32,348.96,59.965,1503940503,"201051344000853","219011344069620",27.73,39.30,0,334.54,428.31,87.8,82.8,0.420,829496.3,829496.3,20118,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940525,2405238.00
08/28/2017 13:15,2,3.121,ACTIVE,213.51,346.56,59.965,1503940503,"201051344000685","219011344069620",27.73,35.40,0,331.23,421.10,87.7,82.7,0.433,822651.8,822651.8,20132,0,0,0,L,1122011218,0,123.14,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940526,2405239.00
08/28/2017 13:15,2,3.129,ACTIVE,213.96,346.56,59.965,1503940503,"201051344000917","219011344069620",27.79,37.00,0,331.83,423.20,88.1,83.1,0.420,819339.3,819339.3,20128,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940527,2405240.00
08/28/2017 13:15,2,3.141,ACTIVE,213.51,346.86,59.959,1503940503,"201051344001145","219011344069620",27.79,35.00,0,332.43,422.90,88.4,83.4,0.411,827386.6,827386.6,20111,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940528,2405241.00
08/28/2017 13:15,2,3.107,ACTIVE,214.19,347.16,59.949,1503940503,"201051344000651","219011344069620",27.89,37.00,0,332.43,422.60,87.8,82.8,0.411,816411.1,816411.1,20101,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940528,2405242.00
08/28/2017 13:15,2,2.748,ACTIVE,211.48,352.27,59.954,1503940503,"274151322000088","219011344069620",26.92,41.50,0,327.92,400.96,74.9,70.4,0.508,1019351.3,1019351.3,19994,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940529,2405243.00
08/28/2017 13:15,2,1.926,ACTIVE,212.38,392.85,59.959,1503940503,"274151322000068","219011344069620",36.20,43.40,0,376.01,465.58,70.2,65.8,0.491,889149.9,889149.9,20418,0,0,0,L,1151911521,0,121.78,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940530,2405244.00
08/28/2017 13:15,2,3.143,ACTIVE,213.51,345.66,59.949,1503940503,"201051344001135","219011344069620",27.75,36.80,0,331.53,423.50,88.3,83.3,0.411,811980.4,811980.4,20064,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940532,2405245.00
08/28/2017 13:15,2,3.121,ACTIVE,213.96,347.16,59.965,1503940503,"201051344000594","219011344069620",28.25,39.50,0,329.43,425.01,89.3,84.3,0.415,831527.7,831527.7,20098,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940533,2405246.00
08/28/2017 13:15,2,3.158,ACTIVE,213.96,346.56,59.965,1503940503,"201051344001203","219011344069620",27.83,36.80,0,330.03,422.30,89.1,84.1,0.420,822096.9,822096.9,20131,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940534,2405247.00
08/28/2017 13:15,2,2.732,ACTIVE,212.16,359.48,59.954,1503940503,"274151322000054","219011344069620",26.54,42.50,0,327.92,400.96,73.4,69.0,0.499,1034946.6,1034946.6,19966,0,0,0,L,1151911521,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940535,2405248.00
08/28/2017 13:15,2,3.168,ACTIVE,214.41,345.66,59.959,1503940503,"201051344000867","219011344069620",27.67,38.40,0,332.43,422.00,88.7,83.7,0.411,815698.8,815698.8,20129,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940536,2405249.00
08/28/2017 13:15,2,3.107,ACTIVE,213.96,346.86,59.959,1503940503,"201051344001093","219011344069620",27.73,35.80,0,331.83,422.90,87.3,82.3,0.402,819345.5,819345.5,20134,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940537,2405250.00
08/28/2017 13:15,2,3.111,ACTIVE,214.64,347.76,59.959,1503940503,"201051344000900","219011344069620",28.25,37.00,0,332.73,425.61,89.0,84.0,0.415,837778.9,837778.9,20134,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940538,2405251.00
08/28/2017 13:15,2,3.045,ACTIVE,214.64,347.16,59.928,1503940503,"201051344000648","219011344069620",28.05,36.80,0,333.93,425.91,86.5,81.6,0.402,823929.4,823929.4,20101,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940539,2405252.00
08/28/2017 13:15,2,3.154,ACTIVE,214.64,348.06,59.959,1503940503,"201051344000569","219011344069620",27.29,38.40,0,333.03,425.31,87.2,82.3,0.411,839319.3,839319.3,20074,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940539,2405253.00
08/28/2017 13:15,2,3.152,ACTIVE,214.87,347.46,59.959,1503940503,"201051344000983","219011344069620",27.71,39.30,0,333.03,427.41,88.5,83.5,0.424,830260.1,830260.1,20105,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940540,2405254.00
08/28/2017 13:15,2,3.170,ACTIVE,214.87,346.86,59.954,1503940503,"201051344001158","219011344069620",27.21,38.60,0,333.93,427.41,87.4,82.4,0.411,813934.8,813934.8,20111,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940541,2405255.00
08/28/2017 13:15,2,3.070,ACTIVE,215.09,348.96,59.959,1503940503,"201051344000576","219011344069620",27.79,37.50,0,333.03,428.01,86.4,81.5,0.415,828521.8,828521.8,20126,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940542,2405256.00
08/28/2017 13:15,2,2.727,ACTIVE,211.70,362.49,59.954,1503940503,"274151322000087","219011344069620",27.29,50.40,0,327.62,400.66,75.4,70.8,0.495,1010554.9,1010554.9,20231,0,0,0,L,1151911521,0,121.78,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503940543,2405257.00
08/28/2017 13:30,2,2.748,ACTIVE,214.41,358.58,60.018,1503941403,"201051344000645","219011344069620",27.79,37.50,0,318.00,389.24,77.3,72.7,0.650,827441.6,827441.6,20092,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941404,2405258.00
08/28/2017 13:30,2,2.393,ACTIVE,211.25,357.68,59.981,1503941403,"274151322000085","219011344069620",26.74,40.80,0,328.52,376.62,64.7,60.5,0.446,1029401.3,1029401.3,19986,0,0,0,L,1151911521,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941405,2405259.00
08/28/2017 13:30,2,2.748,ACTIVE,213.96,360.08,60.002,1503941403,"201051344000633","219011344069620",28.39,35.80,0,317.70,390.74,79.1,74.4,0.689,814641.8,814641.8,20144,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941406,2405260.00
08/28/2017 13:30,2,2.752,ACTIVE,214.41,359.18,59.954,1503941403,"201051344000469","219011344069620",28.19,35.00,0,317.70,390.44,78.5,73.9,0.681,818706.2,818706.2,20110,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941407,2405261.00
08/28/2017 13:30,2,2.744,ACTIVE,212.61,358.88,59.981,1503941403,"201051344000646","219011344069620",28.41,35.40,0,316.20,388.94,79.0,74.3,0.672,812834.1,812834.1,20098,0,0,0,L,1122011218,0,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941408,2405262.00
08/28/2017 13:30,2,2.475,ACTIVE,211.03,345.66,59.975,1503941403,"274151322000052","219011344069620",27.91,41.30,0,326.42,377.52,70.0,65.6,0.499,1072983.0,1072983.0,19982,0,0,0,L,1151911521,0,120.88,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941408,2405263.00
08/28/2017 13:30,2,2.791,ACTIVE,213.51,348.06,59.954,1503941403,"201051344000585","219011344069620",28.65,36.00,0,317.40,390.14,81.0,76.2,0.376,827205.2,827205.2,20095,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941409,2405264.00
08/28/2017 13:30,2,2.773,ACTIVE,212.61,357.08,59.975,1503941403,"201051344001230","219011344069620",28.21,34.00,0,317.70,388.04,79.2,74.5,0.667,817269.8,817269.8,20141,0,0,0,L,1122011218,0,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941410,2405265.00
08/28/2017 13:30,2,2.723,ACTIVE,213.51,358.58,59.986,1503941403,"201051344000582","219011344069620",28.33,35.40,0,316.20,390.44,78.1,73.4,0.654,806146.2,806146.2,20084,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941411,2405266.00
08/28/2017 13:30,2,2.787,ACTIVE,212.61,357.38,59.928,1503941403,"201051344000955","219011344069620",28.29,35.60,0,317.10,388.64,79.8,75.1,0.685,826549.2,826549.2,20107,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941412,2405267.00
08/28/2017 13:30,2,1.660,ACTIVE,211.48,414.19,59.986,1503941403,"274151322000094","219011344069620",37.39,41.00,0,383.53,448.45,63.1,59.0,0.446,888199.9,888199.9,20409,0,0,0,L,1151911521,0,121.10,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941413,2405268.00
08/28/2017 13:30,2,2.822,ACTIVE,214.41,347.76,59.981,1503941403,"201051344000579","219011344069620",28.51,35.80,0,315.90,391.04,81.5,76.8,0.384,837071.5,837071.5,20107,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941414,2405269.00
08/28/2017 13:30,2,2.777,ACTIVE,212.83,345.36,59.981,1503941403,"201051344000890","219011344069620",28.51,35.20,0,318.91,389.54,80.2,75.5,0.367,820671.6,820671.6,20108,0,0,0,L,1122011218,0,122.46,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941415,2405270.00
08/28/2017 13:30,2,2.748,ACTIVE,213.29,357.98,60.007,1503941403,"201051344000438","219011344069620",28.73,35.40,0,318.61,391.04,80.0,75.2,0.694,822873.1,822873.1,20091,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941416,2405271.00
08/28/2017 13:30,2,2.762,ACTIVE,213.06,349.86,59.986,1503941403,"201051344000417","219011344069620",18.53,33.00,0,319.51,388.94,51.9,48.1,0.438,729193.1,729193.1,20138,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941417,2405272.00
08/28/2017 13:30,2,2.463,ACTIVE,211.25,345.36,59.986,1503941403,"274151322000083","219011344069620",28.05,40.60,0,326.42,376.62,70.0,65.6,0.508,1062101.1,1062101.1,20000,0,0,0,L,1151911521,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941418,2405273.00
08/28/2017 13:30,2,2.580,ACTIVE,211.93,346.86,59.975,1503941403,"274151322000076","219011344069620",28.84,44.50,0,328.52,375.11,75.3,70.8,0.517,1134259.0,1134259.0,19985,0,0,0,L,1151911521,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941419,2405274.00
08/28/2017 13:30,2,2.834,ACTIVE,213.51,357.68,59.986,1503941403,"201051344000868","219011344069620",27.77,35.00,0,317.70,388.94,79.7,75.0,0.663,817014.0,817014.0,20121,0,0,0,L,1122011218,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941420,2405275.00
08/28/2017 13:30,2,2.584,ACTIVE,211.03,347.46,59.975,1503941403,"274151322000095","219011344069620",28.41,42.00,0,325.82,375.41,74.3,69.8,0.517,1123299.5,1123299.5,20014,0,0,0,L,1151911521,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941421,2405276.00
08/28/2017 13:30,2,2.848,ACTIVE,214.41,353.77,59.986,1503941403,"201051344000988","219011344069620",18.09,35.00,0,332.73,391.04,52.2,48.5,0.438,701402.5,701402.5,20091,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941421,2405277.00
08/28/2017 13:30,2,2.809,ACTIVE,213.29,345.36,59.981,1503941403,"201051344001025","219011344069620",28.45,35.80,0,318.61,390.74,80.9,76.1,0.371,824047.9,824047.9,20090,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941422,2405278.00
08/28/2017 13:30,2,2.752,ACTIVE,214.41,358.58,59.981,1503941403,"201051344000458","219011344069620",28.41,38.00,0,317.40,389.84,79.2,74.5,0.694,828034.3,828034.3,20087,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941423,2405279.00
08/28/2017 13:30,2,2.777,ACTIVE,214.87,359.48,59.975,1503941403,"201051344000853","219011344069620",28.17,37.30,0,318.30,391.04,79.2,74.6,0.681,829516.6,829516.6,20119,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941424,2405280.00
08/28/2017 13:30,2,2.756,ACTIVE,213.29,347.16,59.986,1503941403,"201051344000685","219011344069620",28.69,33.80,0,318.00,389.84,80.1,75.4,0.398,822672.2,822672.2,20133,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941425,2405281.00
08/28/2017 13:30,2,2.789,ACTIVE,213.51,347.16,59.975,1503941403,"201051344000917","219011344069620",28.37,35.80,0,318.30,389.54,80.2,75.5,0.384,819359.8,819359.8,20129,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941426,2405282.00
08/28/2017 13:30,2,2.768,ACTIVE,213.29,346.26,59.981,1503941403,"201051344001145","219011344069620",28.80,33.30,0,319.81,389.54,80.7,76.0,0.376,827407.2,827407.2,20112,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941427,2405283.00
08/28/2017 13:30,2,2.766,ACTIVE,213.74,358.58,59.986,1503941403,"201051344000651","219011344069620",28.51,36.00,0,320.11,390.14,79.9,75.2,0.672,816431.5,816431.5,20102,0,0,0,L,1122011218,0,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941428,2405284.00
08/28/2017 13:30,2,2.422,ACTIVE,211.48,353.47,59.991,1503941403,"274151322000088","219011344069620",27.67,39.80,0,326.42,376.62,67.8,63.6,0.468,1019368.7,1019368.7,19995,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941429,2405285.00
