ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 13:30,2,1.584,ACTIVE,212.16,428.01,59.991,1503941403,"274151322000068","219011344069620",39.24,41.80,0,379.02,446.65,63.2,59.1,0.442,889166.3,889166.3,20419,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941430,2405286.00
08/28/2017 13:30,2,2.807,ACTIVE,213.29,345.36,59.986,1503941403,"201051344001135","219011344069620",28.53,35.60,0,318.61,389.54,81.1,76.4,0.376,812000.9,812000.9,20065,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941431,2405287.00
08/28/2017 13:30,2,2.832,ACTIVE,213.51,346.56,59.991,1503941403,"201051344000594","219011344069620",28.47,38.20,0,318.30,388.64,81.7,76.9,0.384,831548.4,831548.4,20099,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941432,2405288.00
08/28/2017 13:30,2,2.840,ACTIVE,213.74,345.66,59.944,1503941403,"201051344001203","219011344069620",28.31,35.60,0,318.30,390.74,81.4,76.7,0.384,822117.6,822117.6,20132,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941433,2405289.00
08/28/2017 13:30,2,2.447,ACTIVE,211.25,346.56,59.986,1503941403,"274151322000054","219011344069620",26.98,40.80,0,326.42,377.82,66.8,62.6,0.460,1034963.6,1034963.6,19967,0,0,0,L,1151911521,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941433,2405290.00
08/28/2017 13:30,2,2.844,ACTIVE,214.19,345.66,59.991,1503941403,"201051344000867","219011344069620",28.21,37.30,0,317.70,388.34,81.2,76.5,0.367,815719.3,815719.3,20130,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941434,2405291.00
08/28/2017 13:30,2,2.803,ACTIVE,213.51,347.16,59.991,1503941403,"201051344001093","219011344069620",28.23,34.50,0,319.51,390.14,80.1,75.4,0.376,819365.8,819365.8,20135,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941435,2405292.00
08/28/2017 13:30,2,2.826,ACTIVE,213.96,346.56,59.981,1503941403,"201051344000900","219011344069620",28.27,36.30,0,316.80,390.14,80.9,76.2,0.376,837799.4,837799.4,20135,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941436,2405293.00
08/28/2017 13:30,2,2.775,ACTIVE,214.41,357.68,59.986,1503941403,"201051344000648","219011344069620",28.13,35.40,0,317.70,390.14,79.0,74.3,0.676,823949.4,823949.4,20102,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941437,2405294.00
08/28/2017 13:30,2,2.805,ACTIVE,214.41,358.28,59.986,1503941403,"201051344000569","219011344069620",28.09,36.80,0,318.61,389.84,79.8,75.1,0.681,839339.4,839339.4,20075,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941438,2405295.00
08/28/2017 13:30,2,2.816,ACTIVE,214.41,346.86,59.986,1503941403,"201051344000983","219011344069620",28.41,37.50,0,318.30,390.44,81.1,76.3,0.384,830280.5,830280.5,20106,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941439,2405296.00
08/28/2017 13:30,2,2.867,ACTIVE,214.41,346.26,59.986,1503941403,"201051344001158","219011344069620",27.83,36.00,0,317.40,390.74,80.8,76.0,0.380,813955.2,813955.2,20112,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941440,2405297.00
08/28/2017 13:30,2,2.779,ACTIVE,214.64,359.48,59.965,1503941403,"201051344000576","219011344069620",28.01,36.50,0,319.51,390.44,78.8,74.2,0.676,828541.7,828541.7,20127,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941441,2405298.00
08/28/2017 13:30,2,2.453,ACTIVE,211.93,354.07,59.996,1503941403,"274151322000087","219011344069620",27.73,48.00,0,328.22,374.81,68.8,64.5,0.446,1010572.3,1010572.3,20232,0,0,0,L,1151911521,0,121.55,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503941442,2405299.00
08/28/2017 13:45,2,2.684,ACTIVE,214.64,357.98,59.965,1503942303,"201051344000645","219011344069620",28.03,36.50,0,318.00,390.44,76.2,71.6,0.636,827460.0,827460.0,20093,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942304,2405300.00
08/28/2017 13:45,2,2.355,ACTIVE,211.70,357.98,59.965,1503942303,"274151322000085","219011344069620",26.84,40.00,0,328.52,372.41,64.0,59.8,0.446,1029416.7,1029416.7,19987,0,0,0,L,1151911521,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942305,2405301.00
08/28/2017 13:45,2,2.689,ACTIVE,214.41,349.86,60.002,1503942303,"201051344000633","219011344069620",28.51,35.80,0,315.90,391.94,77.7,73.0,0.367,814660.6,814660.6,20145,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942306,2405302.00
08/28/2017 13:45,2,2.686,ACTIVE,214.64,358.88,59.975,1503942303,"201051344000469","219011344069620",28.35,35.00,0,316.20,392.55,77.1,72.5,0.658,818724.9,818724.9,20111,0,0,0,L,1122011218,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942307,2405303.00
08/28/2017 13:45,2,2.693,ACTIVE,212.83,356.18,59.975,1503942303,"201051344000646","219011344069620",28.39,35.20,0,318.00,389.54,77.5,72.8,0.663,812852.9,812852.9,20099,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942308,2405304.00
08/28/2017 13:45,2,2.404,ACTIVE,211.48,345.06,59.965,1503942303,"274151322000052","219011344069620",28.07,39.80,0,326.42,375.11,68.3,64.0,0.486,1072999.6,1072999.6,19983,0,0,0,L,1151911521,0,120.88,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942309,2405305.00
08/28/2017 13:45,2,2.768,ACTIVE,213.51,346.26,59.970,1503942303,"201051344000585","219011344069620",28.21,36.00,0,333.93,367.30,79.2,74.5,0.367,827224.3,827224.3,20096,0,0,0,L,1122011218,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942310,2405306.00
08/28/2017 13:45,2,2.645,ACTIVE,212.83,355.88,59.965,1503942303,"201051344001230","219011344069620",28.77,33.50,0,318.30,388.04,77.1,72.5,0.654,817288.6,817288.6,20142,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942311,2405307.00
08/28/2017 13:45,2,2.656,ACTIVE,213.96,358.58,59.981,1503942303,"201051344000582","219011344069620",28.33,35.60,0,317.10,391.34,76.2,71.6,0.636,806164.6,806164.6,20085,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942312,2405308.00
08/28/2017 13:45,2,2.680,ACTIVE,212.83,345.66,59.970,1503942303,"201051344000955","219011344069620",28.65,35.60,0,332.13,386.53,77.8,73.1,0.367,826568.2,826568.2,20108,0,0,0,L,1122011218,0,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942313,2405309.00
08/28/2017 13:45,2,1.596,ACTIVE,211.48,418.09,59.970,1503942303,"274151322000094","219011344069620",38.15,40.40,0,381.12,443.04,61.4,57.3,0.424,888214.8,888214.8,20410,0,0,0,L,1151911521,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942314,2405310.00
08/28/2017 13:45,2,2.713,ACTIVE,214.41,348.36,59.970,1503942303,"201051344000579","219011344069620",28.69,35.20,0,333.63,368.20,78.8,74.1,0.367,837090.6,837090.6,20108,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942315,2405311.00
08/28/2017 13:45,2,2.711,ACTIVE,213.06,345.66,59.965,1503942303,"201051344000890","219011344069620",28.43,34.80,0,333.33,366.40,78.0,73.4,0.358,820690.5,820690.5,20109,0,0,0,L,1122011218,0,122.46,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942316,2405312.00
08/28/2017 13:45,2,2.697,ACTIVE,213.51,358.58,59.970,1503942303,"201051344000438","219011344069620",28.29,35.40,0,318.91,390.44,77.3,72.7,0.667,822891.9,822891.9,20092,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942317,2405313.00
08/28/2017 13:45,2,2.688,ACTIVE,213.29,350.47,60.018,1503942303,"201051344000417","219011344069620",18.43,32.20,0,331.83,372.71,50.2,46.5,0.429,729205.1,729205.1,20139,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942318,2405314.00
08/28/2017 13:45,2,2.387,ACTIVE,211.03,345.06,59.970,1503942303,"274151322000083","219011344069620",27.93,39.50,0,328.52,373.91,67.5,63.3,0.486,1062117.6,1062117.6,20001,0,0,0,L,1151911521,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942319,2405315.00
08/28/2017 13:45,2,2.514,ACTIVE,212.16,352.27,59.975,1503942303,"274151322000076","219011344069620",28.63,43.60,0,327.92,376.31,72.9,68.4,0.499,1134276.8,1134276.8,19986,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942320,2405316.00
08/28/2017 13:45,2,2.682,ACTIVE,213.74,357.68,59.970,1503942303,"201051344000868","219011344069620",28.35,35.00,0,317.70,389.84,77.0,72.4,0.632,817032.7,817032.7,20122,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942321,2405317.00
08/28/2017 13:45,2,2.504,ACTIVE,211.25,356.18,59.975,1503942303,"274151322000095","219011344069620",28.45,40.60,0,327.62,376.01,72.0,67.6,0.495,1123317.0,1123317.0,20015,0,0,0,L,1151911521,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942321,2405318.00
08/28/2017 13:45,2,2.717,ACTIVE,214.19,353.77,59.965,1503942303,"201051344000988","219011344069620",18.31,33.50,0,332.73,375.71,50.4,46.7,0.433,701414.6,701414.6,20092,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942322,2405319.00
08/28/2017 13:45,2,2.721,ACTIVE,213.51,346.56,59.996,1503942303,"201051344001025","219011344069620",28.25,36.50,0,333.33,367.60,77.9,73.2,0.358,824066.8,824066.8,20091,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942323,2405320.00
08/28/2017 13:45,2,2.633,ACTIVE,214.41,359.48,59.975,1503942303,"201051344000458","219011344069620",28.51,37.00,0,317.10,391.04,76.1,71.5,0.658,828052.7,828052.7,20088,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942324,2405321.00
08/28/2017 13:45,2,2.672,ACTIVE,214.87,361.59,60.007,1503942303,"201051344000853","219011344069620",28.11,36.50,0,318.00,393.15,76.1,71.5,0.654,829535.1,829535.1,20120,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942325,2405322.00
08/28/2017 13:45,2,2.639,ACTIVE,213.06,357.38,60.002,1503942303,"201051344000685","219011344069620",28.73,33.50,0,316.50,389.54,76.8,72.2,0.681,822691.0,822691.0,20134,0,0,0,L,1122011218,0,122.91,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942326,2405323.00
08/28/2017 13:45,2,2.668,ACTIVE,213.51,357.98,59.965,1503942303,"201051344000917","219011344069620",28.33,36.00,0,320.11,389.84,76.5,72.0,0.650,819378.5,819378.5,20130,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942327,2405324.00
08/28/2017 13:45,2,2.639,ACTIVE,213.06,357.98,59.965,1503942303,"201051344001145","219011344069620",28.88,33.50,0,319.51,389.24,77.2,72.6,0.650,827426.1,827426.1,20113,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942328,2405325.00
08/28/2017 13:45,2,2.678,ACTIVE,213.74,358.88,59.970,1503942303,"201051344000651","219011344069620",28.21,36.50,0,318.30,390.14,76.5,71.9,0.641,816450.2,816450.2,20103,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942329,2405326.00
08/28/2017 13:45,2,2.318,ACTIVE,211.03,355.88,59.970,1503942303,"274151322000088","219011344069620",27.73,38.60,0,327.92,373.31,65.1,60.9,0.451,1019384.5,1019384.5,19996,0,0,0,L,1151911521,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942330,2405327.00
08/28/2017 13:45,2,1.605,ACTIVE,211.93,408.18,59.954,1503942303,"274151322000068","219011344069620",37.79,40.60,0,379.02,443.94,61.6,57.6,0.415,889181.3,889181.3,20420,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942331,2405328.00
08/28/2017 13:45,2,2.715,ACTIVE,213.06,356.78,59.970,1503942303,"201051344001135","219011344069620",28.17,36.80,0,318.61,388.64,77.4,72.8,0.636,812019.8,812019.8,20066,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942332,2405329.00
08/28/2017 13:45,2,2.684,ACTIVE,213.51,346.86,59.949,1503942303,"201051344000594","219011344069620",28.61,36.80,0,331.53,367.30,77.7,73.1,0.367,831567.4,831567.4,20100,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942332,2405330.00
08/28/2017 13:45,2,2.705,ACTIVE,213.51,347.16,59.933,1503942303,"201051344001203","219011344069620",28.37,35.60,0,333.93,367.60,77.7,73.1,0.367,822136.5,822136.5,20133,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942333,2405331.00
08/28/2017 13:45,2,2.328,ACTIVE,211.70,354.67,59.954,1503942303,"274151322000054","219011344069620",27.23,39.80,0,329.13,373.31,64.2,60.0,0.438,1034979.2,1034979.2,19968,0,0,0,L,1151911521,0,121.33,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942334,2405332.00
08/28/2017 13:45,2,2.709,ACTIVE,213.96,357.08,59.970,1503942303,"201051344000867","219011344069620",28.09,36.80,0,318.61,388.94,77.1,72.5,0.636,815738.2,815738.2,20131,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942335,2405333.00
08/28/2017 13:45,2,2.607,ACTIVE,213.74,359.18,59.949,1503942303,"201051344001093","219011344069620",28.69,34.30,0,318.00,390.14,75.8,71.2,0.623,819384.4,819384.4,20136,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942336,2405334.00
08/28/2017 13:45,2,2.629,ACTIVE,214.19,359.78,59.970,1503942303,"201051344000900","219011344069620",28.78,35.60,0,317.40,390.44,76.6,72.0,0.636,837818.1,837818.1,20136,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942337,2405335.00
08/28/2017 13:45,2,2.580,ACTIVE,214.41,358.28,60.007,1503942303,"201051344000648","219011344069620",28.69,34.50,0,319.21,391.04,75.0,70.4,0.632,823967.8,823967.8,20103,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942338,2405336.00
08/28/2017 13:45,2,2.654,ACTIVE,214.19,358.88,59.959,1503942303,"201051344000569","219011344069620",28.09,36.00,0,318.00,390.74,75.5,71.0,0.636,839357.9,839357.9,20076,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942339,2405337.00
08/28/2017 13:45,2,2.660,ACTIVE,214.41,358.58,59.970,1503942303,"201051344000983","219011344069620",28.45,37.30,0,317.10,390.74,76.7,72.1,0.654,830299.2,830299.2,20107,0,0,0,L,1122011218,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942340,2405338.00
08/28/2017 13:45,2,2.680,ACTIVE,214.41,358.88,59.970,1503942303,"201051344001158","219011344069620",28.09,35.40,0,316.80,390.74,76.3,71.7,0.650,813973.8,813973.8,20113,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942341,2405339.00
08/28/2017 13:45,2,2.572,ACTIVE,214.87,358.58,59.970,1503942303,"201051344000576","219011344069620",28.63,35.20,0,319.21,391.34,74.5,70.0,0.636,828559.9,828559.9,20128,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942341,2405340.00
08/28/2017 13:45,2,2.324,ACTIVE,211.48,347.76,59.975,1503942303,"274151322000087","219011344069620",27.77,46.60,0,328.82,372.71,65.3,61.1,0.429,1010588.3,1010588.3,20233,0,0,0,L,1151911521,0,121.33,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503942343,2405341.00
08/28/2017 14:00,2,2.525,ACTIVE,215.09,359.48,60.007,1503943203,"201051344000645","219011344069620",28.69,33.80,0,333.33,389.54,73.3,68.9,0.614,827476.1,827476.1,20094,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943204,2405342.00
08/28/2017 14:00,2,2.248,ACTIVE,212.61,354.97,60.007,1503943203,"274151322000085","219011344069620",27.51,38.80,0,332.73,370.30,62.6,58.5,0.433,1029430.3,1029430.3,19988,0,0,0,L,1151911521,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943205,2405343.00
08/28/2017 14:00,2,2.543,ACTIVE,215.09,360.38,60.012,1503943203,"201051344000633","219011344069620",28.90,32.80,0,316.80,390.14,74.4,69.9,0.641,814677.1,814677.1,20146,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943206,2405344.00
08/28/2017 14:00,2,2.547,ACTIVE,215.32,360.08,60.018,1503943203,"201051344000469","219011344069620",28.75,32.00,0,333.03,390.44,74.2,69.6,0.632,818741.2,818741.2,20112,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943207,2405345.00
08/28/2017 14:00,2,2.523,ACTIVE,213.51,358.58,60.018,1503943203,"201051344000646","219011344069620",29.08,32.20,0,331.53,388.34,74.3,69.8,0.636,812869.3,812869.3,20100,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943208,2405346.00
08/28/2017 14:00,2,2.344,ACTIVE,211.70,357.38,60.012,1503943203,"274151322000052","219011344069620",28.23,38.20,0,331.83,372.41,67.0,62.8,0.468,1073014.1,1073014.1,19984,0,0,0,L,1151911521,0,121.10,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943208,2405347.00
08/28/2017 14:00,2,2.639,ACTIVE,214.41,359.18,60.018,1503943203,"201051344000585","219011344069620",28.51,33.00,0,317.40,388.94,76.2,71.6,0.636,827241.2,827241.2,20097,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943209,2405348.00
08/28/2017 14:00,2,2.529,ACTIVE,213.51,357.38,60.012,1503943203,"201051344001230","219011344069620",28.73,30.50,0,330.33,387.14,73.6,69.1,0.610,817304.9,817304.9,20143,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943210,2405349.00
08/28/2017 14:00,2,2.537,ACTIVE,214.41,359.78,60.018,1503943203,"201051344000582","219011344069620",28.57,33.50,0,333.33,389.24,73.5,69.0,0.605,806180.8,806180.8,20086,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943211,2405350.00
08/28/2017 14:00,2,2.576,ACTIVE,213.51,358.28,60.028,1503943203,"201051344000955","219011344069620",28.71,33.00,0,318.00,387.44,74.9,70.4,0.632,826584.7,826584.7,20109,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943212,2405351.00
08/28/2017 14:00,2,1.570,ACTIVE,212.38,414.49,60.007,1503943203,"274151322000094","219011344069620",37.85,39.30,0,383.23,441.54,60.5,56.5,0.429,888227.7,888227.7,20411,0,0,0,L,1151911521,0,121.33,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943213,2405352.00
08/28/2017 14:00,2,2.561,ACTIVE,215.09,360.69,60.007,1503943203,"201051344000579","219011344069620",29.28,32.40,0,318.61,390.14,76.0,71.4,0.632,837107.4,837107.4,20109,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943214,2405353.00
08/28/2017 14:00,2,2.604,ACTIVE,213.51,357.68,60.028,1503943203,"201051344000890","219011344069620",28.59,31.00,0,319.81,388.34,75.4,70.9,0.619,820707.2,820707.2,20110,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943215,2405354.00
08/28/2017 14:00,2,2.578,ACTIVE,213.96,359.78,60.012,1503943203,"201051344000438","219011344069620",28.69,32.00,0,333.33,389.84,75.0,70.4,0.632,822908.4,822908.4,20093,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943216,2405355.00
08/28/2017 14:00,2,2.594,ACTIVE,213.74,352.27,60.012,1503943203,"201051344000417","219011344069620",18.57,30.80,0,332.13,373.31,48.7,45.1,0.415,729215.6,729215.6,20140,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943217,2405356.00
08/28/2017 14:00,2,2.307,ACTIVE,212.38,351.37,60.012,1503943203,"274151322000083","219011344069620",28.41,38.20,0,331.83,371.81,66.3,62.1,0.482,1062131.9,1062131.9,20002,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943218,2405357.00
08/28/2017 14:00,2,2.443,ACTIVE,213.06,349.26,60.012,1503943203,"274151322000076","219011344069620",28.98,41.80,0,333.33,373.91,71.7,67.3,0.495,1134292.4,1134292.4,19987,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943219,2405358.00
08/28/2017 14:00,2,2.590,ACTIVE,214.41,358.58,60.044,1503943203,"201051344000868","219011344069620",28.57,32.00,0,332.43,389.24,75.0,70.4,0.614,817049.1,817049.1,20123,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943220,2405359.00
08/28/2017 14:00,2,2.422,ACTIVE,212.16,351.07,60.018,1503943203,"274151322000095","219011344069620",28.92,38.40,0,331.53,373.61,70.9,66.5,0.491,1123332.4,1123332.4,20016,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943221,2405360.00
08/28/2017 14:00,2,2.580,ACTIVE,215.09,355.28,60.012,1503943203,"201051344000988","219011344069620",18.77,32.40,0,335.44,375.71,49.0,45.4,0.415,701425.1,701425.1,20093,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943221,2405361.00
08/28/2017 14:00,2,2.609,ACTIVE,213.96,357.98,59.991,1503943203,"201051344001025","219011344069620",28.59,33.50,0,318.91,388.94,75.6,71.0,0.614,824083.4,824083.4,20092,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943222,2405362.00
08/28/2017 14:00,2,2.553,ACTIVE,215.09,360.69,60.007,1503943203,"201051344000458","219011344069620",28.75,34.30,0,334.84,390.14,74.3,69.8,0.645,828069.0,828069.0,20089,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943223,2405363.00
08/28/2017 14:00,2,2.590,ACTIVE,215.54,360.69,60.039,1503943203,"201051344000853","219011344069620",28.39,33.80,0,335.74,394.05,74.5,70.0,0.632,829551.3,829551.3,20121,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943224,2405364.00
08/28/2017 14:00,2,2.566,ACTIVE,213.96,359.78,60.012,1503943203,"201051344000685","219011344069620",28.73,30.80,0,332.73,388.64,74.7,70.2,0.650,822707.3,822707.3,20135,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943225,2405365.00
08/28/2017 14:00,2,2.525,ACTIVE,214.19,359.18,60.023,1503943203,"201051344000917","219011344069620",28.82,33.50,0,333.03,389.24,73.7,69.2,0.614,819394.7,819394.7,20131,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943226,2405366.00
08/28/2017 14:00,2,2.539,ACTIVE,213.96,359.18,60.012,1503943203,"201051344001145","219011344069620",29.02,30.80,0,332.73,389.24,74.6,70.1,0.619,827442.5,827442.5,20114,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943227,2405367.00
08/28/2017 14:00,2,2.576,ACTIVE,214.41,359.78,60.007,1503943203,"201051344000651","219011344069620",28.63,34.50,0,333.03,389.54,74.7,70.2,0.619,816466.5,816466.5,20104,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943228,2405368.00
08/28/2017 14:00,2,2.299,ACTIVE,211.93,347.16,60.012,1503943203,"274151322000088","219011344069620",27.75,37.30,0,332.13,371.21,64.6,60.4,0.424,1019398.4,1019398.4,19997,0,0,0,L,1151911521,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943229,2405369.00
08/28/2017 14:00,2,1.615,ACTIVE,213.06,412.68,60.007,1503943203,"274151322000068","219011344069620",37.51,39.00,0,387.14,441.84,61.0,57.0,0.411,889194.4,889194.4,20421,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943230,2405370.00
08/28/2017 14:00,2,2.598,ACTIVE,213.96,359.18,60.007,1503943203,"201051344001135","219011344069620",28.78,34.00,0,332.13,388.04,75.8,71.2,0.619,812036.4,812036.4,20067,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943230,2405371.00
08/28/2017 14:00,2,2.605,ACTIVE,214.19,358.88,60.012,1503943203,"201051344000594","219011344069620",28.86,34.30,0,318.91,388.04,76.1,71.6,0.610,831584.1,831584.1,20101,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943231,2405372.00
08/28/2017 14:00,2,2.594,ACTIVE,214.19,359.78,60.012,1503943203,"201051344001203","219011344069620",28.82,32.80,0,316.80,389.84,75.8,71.3,0.636,822153.1,822153.1,20134,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943232,2405373.00
08/28/2017 14:00,2,2.299,ACTIVE,212.83,345.96,60.002,1503943203,"274151322000054","219011344069620",27.63,38.40,0,332.13,371.21,64.3,60.1,0.433,1034992.9,1034992.9,19969,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943234,2405374.00
08/28/2017 14:00,2,2.617,ACTIVE,215.09,360.08,59.996,1503943203,"201051344000867","219011344069620",28.59,33.80,0,333.63,389.54,75.8,71.2,0.619,815754.7,815754.7,20132,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943235,2405375.00
08/28/2017 14:00,2,2.533,ACTIVE,214.41,360.99,60.034,1503943203,"201051344001093","219011344069620",28.73,32.00,0,332.73,388.94,73.8,69.3,0.601,819400.5,819400.5,20137,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943235,2405376.00
08/28/2017 14:00,2,2.602,ACTIVE,214.87,359.78,60.012,1503943203,"201051344000900","219011344069620",28.71,32.60,0,334.24,389.54,75.6,71.1,0.623,837834.6,837834.6,20137,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943236,2405377.00
08/28/2017 14:00,2,2.543,ACTIVE,215.09,359.78,60.023,1503943203,"201051344000648","219011344069620",28.77,32.20,0,334.84,390.14,74.2,69.7,0.623,823983.9,823983.9,20104,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943237,2405378.00
08/28/2017 14:00,2,2.568,ACTIVE,214.87,359.48,60.028,1503943203,"201051344000569","219011344069620",28.78,33.50,0,334.24,389.24,75.0,70.4,0.628,839374.1,839374.1,20077,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943238,2405379.00
08/28/2017 14:00,2,2.619,ACTIVE,215.09,360.38,59.981,1503943203,"201051344000983","219011344069620",28.63,34.50,0,334.24,389.84,75.9,71.4,0.650,830315.7,830315.7,20108,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943239,2405380.00
08/28/2017 14:00,2,2.641,ACTIVE,215.09,360.69,59.959,1503943203,"201051344001158","219011344069620",28.09,33.00,0,334.24,390.14,75.1,70.6,0.632,813990.2,813990.2,20114,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943240,2405381.00
08/28/2017 14:00,2,2.564,ACTIVE,215.09,360.08,60.012,1503943203,"201051344000576","219011344069620",28.57,32.80,0,335.14,389.54,74.2,69.7,0.632,828575.9,828575.9,20129,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943241,2405382.00
08/28/2017 14:00,2,2.322,ACTIVE,212.61,355.58,60.007,1503943203,"274151322000087","219011344069620",27.73,45.30,0,332.43,370.00,65.2,61.0,0.438,1010602.3,1010602.3,20234,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503943242,2405383.00
08/28/2017 14:15,2,3.615,ACTIVE,216.00,350.77,59.975,1503944103,"201051344000645","219011344069620",28.33,35.00,0,318.30,397.66,103.6,98.1,0.482,827497.7,827497.7,20095,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944105,2405384.00
08/28/2017 14:15,2,3.229,ACTIVE,212.83,347.46,59.959,1503944103,"274151322000085","219011344069620",27.27,40.60,0,333.93,378.12,89.0,84.0,0.340,1029448.6,1029448.6,19989,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944105,2405385.00
08/28/2017 14:15,2,3.664,ACTIVE,215.77,352.27,60.007,1503944103,"201051344000633","219011344069620",28.31,34.30,0,333.63,396.15,105.0,99.5,0.504,814699.0,814699.0,20147,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944106,2405386.00
08/28/2017 14:15,2,3.578,ACTIVE,216.22,351.67,59.975,1503944103,"201051344000469","219011344069620",28.80,33.00,0,333.33,399.46,104.4,98.8,0.499,818763.1,818763.1,20113,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944107,2405387.00
08/28/2017 14:15,2,3.643,ACTIVE,214.64,351.07,59.981,1503944103,"201051344000646","219011344069620",28.45,33.30,0,333.03,390.74,105.0,99.4,0.504,812891.0,812891.0,20101,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944108,2405388.00
08/28/2017 14:15,2,3.342,ACTIVE,212.61,344.76,59.986,1503944103,"274151322000052","219011344069620",28.05,40.80,0,333.03,378.42,94.9,89.7,0.371,1073033.8,1073033.8,19985,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944109,2405389.00
08/28/2017 14:15,2,3.721,ACTIVE,215.77,351.07,59.986,1503944103,"201051344000585","219011344069620",28.21,34.00,0,333.33,391.04,106.3,100.7,0.482,827263.4,827263.4,20098,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944110,2405390.00
08/28/2017 14:15,2,3.578,ACTIVE,214.64,348.36,59.981,1503944103,"201051344001230","219011344069620",28.77,31.00,0,317.70,388.94,104.2,98.7,0.491,817326.5,817326.5,20144,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944111,2405391.00
08/28/2017 14:15,2,3.639,ACTIVE,215.54,351.37,59.986,1503944103,"201051344000582","219011344069620",28.03,34.80,0,317.40,391.64,103.3,97.8,0.482,806202.3,806202.3,20087,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944112,2405392.00
08/28/2017 14:15,2,3.615,ACTIVE,214.64,350.17,59.986,1503944103,"201051344000955","219011344069620",28.69,34.50,0,332.43,389.54,105.0,99.4,0.504,826606.6,826606.6,20110,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944113,2405393.00
08/28/2017 14:15,2,2.215,ACTIVE,212.83,408.18,59.975,1503944103,"274151322000094","219011344069620",37.91,41.80,0,388.64,444.85,85.4,80.5,0.336,888245.5,888245.5,20412,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944114,2405394.00
08/28/2017 14:15,2,3.605,ACTIVE,216.22,351.97,59.959,1503944103,"201051344000579","219011344069620",29.04,34.00,0,334.84,397.05,106.0,100.4,0.495,837129.7,837129.7,20110,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944115,2405395.00
08/28/2017 14:15,2,3.641,ACTIVE,214.87,350.77,59.991,1503944103,"201051344000890","219011344069620",28.51,32.00,0,333.63,390.74,105.1,99.5,0.495,820729.2,820729.2,20111,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944116,2405396.00
08/28/2017 14:15,2,3.602,ACTIVE,215.32,349.86,59.970,1503944103,"201051344000438","219011344069620",28.75,33.00,0,333.93,391.94,104.9,99.3,0.499,822930.3,822930.3,20094,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944117,2405397.00
08/28/2017 14:15,2,3.594,ACTIVE,215.09,356.48,59.986,1503944103,"201051344000417","219011344069620",18.59,30.30,0,317.70,389.24,67.6,63.3,0.583,729229.7,729229.7,20141,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944117,2405398.00
08/28/2017 14:15,2,3.273,ACTIVE,212.61,340.85,59.970,1503944103,"274151322000083","219011344069620",28.17,40.80,0,332.73,377.82,93.4,88.2,0.367,1062151.5,1062151.5,20003,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944118,2405399.00
08/28/2017 14:15,2,3.455,ACTIVE,213.51,351.67,59.981,1503944103,"274151322000076","219011344069620",28.73,44.50,0,329.43,378.12,100.5,95.1,0.393,1134313.5,1134313.5,19988,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944119,2405400.00
08/28/2017 14:15,2,3.596,ACTIVE,215.54,351.07,60.002,1503944103,"201051344000868","219011344069620",28.45,32.80,0,333.63,393.15,103.6,98.0,0.477,817071.1,817071.1,20124,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944120,2405401.00
08/28/2017 14:15,2,3.439,ACTIVE,212.61,342.05,59.986,1503944103,"274151322000095","219011344069620",28.61,40.60,0,328.22,378.12,99.6,94.2,0.376,1123353.4,1123353.4,20017,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944121,2405402.00
08/28/2017 14:15,2,3.637,ACTIVE,216.22,358.88,59.991,1503944103,"201051344000988","219011344069620",18.41,32.00,0,319.51,391.94,67.9,63.6,0.570,701439.4,701439.4,20094,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944122,2405403.00
08/28/2017 14:15,2,3.678,ACTIVE,215.32,349.86,59.991,1503944103,"201051344001025","219011344069620",28.11,35.20,0,334.24,392.25,104.7,99.1,0.468,824105.5,824105.5,20093,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944123,2405404.00
08/28/2017 14:15,2,3.570,ACTIVE,216.22,350.17,59.991,1503944103,"201051344000458","219011344069620",28.53,35.40,0,334.84,398.56,103.2,97.7,0.495,828090.9,828090.9,20090,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944124,2405405.00
08/28/2017 14:15,2,3.584,ACTIVE,216.90,351.97,59.986,1503944103,"201051344000853","219011344069620",28.35,35.40,0,336.64,398.26,102.9,97.4,0.491,829573.2,829573.2,20122,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944125,2405406.00
08/28/2017 14:15,2,3.590,ACTIVE,214.87,351.37,59.996,1503944103,"201051344000685","219011344069620",28.55,31.50,0,333.93,391.04,103.9,98.3,0.513,822729.2,822729.2,20136,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944126,2405407.00
08/28/2017 14:15,2,3.545,ACTIVE,215.32,349.86,59.991,1503944103,"201051344000917","219011344069620",28.61,34.50,0,320.11,390.44,102.7,97.2,0.495,819416.3,819416.3,20132,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944126,2405408.00
08/28/2017 14:15,2,3.568,ACTIVE,215.09,350.47,60.002,1503944103,"201051344001145","219011344069620",28.67,31.80,0,333.93,391.04,103.6,98.1,0.482,827464.4,827464.4,20115,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944127,2405409.00
08/28/2017 14:15,2,3.600,ACTIVE,215.54,351.37,60.007,1503944103,"201051344000651","219011344069620",28.39,35.60,0,334.24,392.25,103.4,97.9,0.477,816488.4,816488.4,20105,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944128,2405410.00
08/28/2017 14:15,2,3.188,ACTIVE,212.61,346.86,59.996,1503944103,"274151322000088","219011344069620",27.83,39.00,0,332.73,377.82,89.9,84.8,0.340,1019417.4,1019417.4,19998,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944129,2405411.00
08/28/2017 14:15,2,2.160,ACTIVE,213.51,423.81,59.981,1503944103,"274151322000068","219011344069620",38.92,42.00,0,388.94,447.25,84.3,79.5,0.318,889212.4,889212.4,20422,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944130,2405412.00
08/28/2017 14:15,2,3.621,ACTIVE,215.09,349.26,59.975,1503944103,"201051344001135","219011344069620",28.25,35.20,0,333.93,390.14,103.6,98.1,0.473,812058.5,812058.5,20068,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944131,2405413.00
08/28/2017 14:15,2,3.592,ACTIVE,215.09,350.47,59.986,1503944103,"201051344000594","219011344069620",28.71,36.50,0,333.03,390.74,104.5,98.9,0.464,831606.4,831606.4,20102,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944132,2405414.00
08/28/2017 14:15,2,3.656,ACTIVE,215.54,350.47,59.981,1503944103,"201051344001203","219011344069620",28.09,34.30,0,333.63,392.55,104.0,98.5,0.491,822175.3,822175.3,20135,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944133,2405415.00
08/28/2017 14:15,2,3.197,ACTIVE,212.61,342.65,59.991,1503944103,"274151322000054","219011344069620",27.29,40.60,0,333.03,379.02,88.4,83.4,0.336,1035011.8,1035011.8,19970,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944134,2405416.00
08/28/2017 14:15,2,3.582,ACTIVE,215.77,350.17,59.986,1503944103,"201051344000867","219011344069620",28.51,34.80,0,334.24,392.55,103.4,97.9,0.468,815776.9,815776.9,20133,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944135,2405417.00
08/28/2017 14:15,2,3.516,ACTIVE,215.54,350.47,59.996,1503944103,"201051344001093","219011344069620",28.57,33.00,0,320.11,390.14,101.7,96.3,0.473,819422.1,819422.1,20138,0,0,0,L,1122011218,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944136,2405418.00
08/28/2017 14:15,2,3.584,ACTIVE,215.77,350.17,59.991,1503944103,"201051344000900","219011344069620",28.45,33.50,0,333.93,398.26,103.3,97.8,0.477,837856.8,837856.8,20138,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944137,2405419.00
08/28/2017 14:15,2,3.529,ACTIVE,215.77,350.47,60.018,1503944103,"201051344000648","219011344069620",28.29,33.30,0,315.30,397.35,101.1,95.7,0.477,824005.6,824005.6,20105,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944138,2405420.00
08/28/2017 14:15,2,3.533,ACTIVE,216.00,349.56,59.986,1503944103,"201051344000569","219011344069620",28.45,35.20,0,334.24,397.96,101.8,96.4,0.482,839396.1,839396.1,20078,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944139,2405421.00
08/28/2017 14:15,2,3.549,ACTIVE,216.22,351.07,59.981,1503944103,"201051344000983","219011344069620",28.57,35.40,0,333.93,398.86,102.8,97.3,0.486,830338.0,830338.0,20109,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944139,2405422.00
08/28/2017 14:15,2,3.602,ACTIVE,216.22,351.37,59.986,1503944103,"201051344001158","219011344069620",27.99,34.80,0,334.24,397.05,102.1,96.6,0.482,814012.2,814012.2,20115,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944140,2405423.00
08/28/2017 14:15,2,3.502,ACTIVE,216.45,351.97,59.986,1503944103,"201051344000576","219011344069620",28.43,33.80,0,319.51,398.86,100.8,95.4,0.477,828597.7,828597.7,20130,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944141,2405424.00
08/28/2017 14:15,2,3.160,ACTIVE,213.06,345.96,59.991,1503944103,"274151322000087","219011344069620",27.91,47.30,0,333.33,377.22,89.3,84.3,0.331,1010621.5,1010621.5,20235,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503944142,2405425.00
08/28/2017 14:30,2,2.553,ACTIVE,214.87,358.28,59.991,1503945003,"201051344000645","219011344069620",27.93,34.80,0,318.61,409.98,72.2,67.7,0.601,827522.0,827522.0,20096,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945004,2405426.00
08/28/2017 14:30,2,2.242,ACTIVE,212.16,345.66,59.975,1503945003,"274151322000085","219011344069620",26.98,40.20,0,328.22,384.43,61.3,57.2,0.415,1029469.1,1029469.1,19990,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945005,2405427.00
08/28/2017 14:30,2,2.586,ACTIVE,214.64,359.78,59.954,1503945003,"201051344000633","219011344069620",28.01,34.00,0,317.70,409.68,73.4,68.9,0.623,814723.5,814723.5,20148,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945006,2405428.00
