ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 14:30,2,2.561,ACTIVE,214.64,359.18,60.023,1503945003,"201051344000469","219011344069620",28.09,33.50,0,316.80,410.88,72.8,68.4,0.628,818787.6,818787.6,20114,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945007,2405429.00
08/28/2017 14:30,2,2.545,ACTIVE,212.83,357.68,59.975,1503945003,"201051344000646","219011344069620",28.35,33.50,0,317.70,409.38,73.1,68.6,0.628,812915.5,812915.5,20102,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945008,2405430.00
08/28/2017 14:30,2,2.336,ACTIVE,212.38,360.38,59.975,1503945003,"274151322000052","219011344069620",27.79,40.00,0,327.02,386.53,65.8,61.6,0.460,1073055.7,1073055.7,19986,0,0,0,L,1151911521,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945009,2405431.00
08/28/2017 14:30,2,2.627,ACTIVE,213.96,358.88,59.938,1503945003,"201051344000585","219011344069620",28.09,34.80,0,318.00,409.08,74.7,70.2,0.619,827288.3,827288.3,20099,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945010,2405432.00
08/28/2017 14:30,2,2.549,ACTIVE,213.06,356.18,59.975,1503945003,"201051344001230","219011344069620",28.31,31.80,0,317.10,406.07,73.1,68.6,0.619,817350.9,817350.9,20145,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945011,2405433.00
08/28/2017 14:30,2,2.516,ACTIVE,214.19,358.28,59.986,1503945003,"201051344000582","219011344069620",28.27,35.00,0,318.61,410.88,72.0,67.6,0.597,806226.5,806226.5,20088,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945012,2405434.00
08/28/2017 14:30,2,2.562,ACTIVE,212.83,357.38,59.975,1503945003,"201051344000955","219011344069620",28.39,34.50,0,318.00,406.67,73.7,69.2,0.628,826631.1,826631.1,20111,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945013,2405435.00
08/28/2017 14:30,2,1.529,ACTIVE,212.16,413.29,59.959,1503945003,"274151322000094","219011344069620",38.19,40.60,0,389.24,452.36,59.6,55.6,0.407,888265.2,888265.2,20413,0,0,0,L,1151911521,0,121.10,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945014,2405436.00
08/28/2017 14:30,2,2.578,ACTIVE,214.64,359.18,59.954,1503945003,"201051344000579","219011344069620",28.63,34.30,0,316.80,409.38,74.8,70.2,0.623,837154.6,837154.6,20111,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945015,2405437.00
08/28/2017 14:30,2,2.574,ACTIVE,213.06,357.08,59.981,1503945003,"201051344000890","219011344069620",28.31,32.40,0,318.91,410.88,73.8,69.3,0.605,820753.8,820753.8,20112,0,0,0,L,1122011218,0,122.23,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945016,2405438.00
08/28/2017 14:30,2,2.541,ACTIVE,213.51,357.68,59.981,1503945003,"201051344000438","219011344069620",28.55,33.30,0,316.80,412.08,73.4,68.9,0.619,822954.9,822954.9,20095,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945017,2405439.00
08/28/2017 14:30,2,2.553,ACTIVE,213.51,351.37,60.023,1503945003,"201051344000417","219011344069620",18.39,31.30,0,318.00,389.84,47.6,44.0,0.402,729245.4,729245.4,20142,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945018,2405440.00
08/28/2017 14:30,2,2.320,ACTIVE,212.38,346.56,59.996,1503945003,"274151322000083","219011344069620",27.71,40.00,0,327.92,386.23,65.2,61.0,0.451,1062173.1,1062173.1,20004,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945019,2405441.00
08/28/2017 14:30,2,2.443,ACTIVE,212.83,355.58,59.981,1503945003,"274151322000076","219011344069620",28.35,43.80,0,329.13,389.84,70.1,65.7,0.482,1134336.9,1134336.9,19989,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945019,2405442.00
08/28/2017 14:30,2,2.609,ACTIVE,214.19,357.68,59.996,1503945003,"201051344000868","219011344069620",27.67,33.00,0,317.40,409.98,73.1,68.6,0.605,817095.5,817095.5,20125,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945020,2405443.00
08/28/2017 14:30,2,2.418,ACTIVE,211.70,348.06,59.959,1503945003,"274151322000095","219011344069620",28.33,40.20,0,329.73,389.84,69.4,65.1,0.482,1123376.5,1123376.5,20018,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945021,2405444.00
08/28/2017 14:30,2,2.596,ACTIVE,214.41,353.77,59.970,1503945003,"201051344000988","219011344069620",18.13,32.80,0,316.50,392.25,47.8,44.2,0.398,701455.2,701455.2,20095,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945022,2405445.00
08/28/2017 14:30,2,2.586,ACTIVE,213.51,358.28,59.975,1503945003,"201051344001025","219011344069620",28.17,34.80,0,317.70,409.08,73.8,69.3,0.601,824130.2,824130.2,20094,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945023,2405446.00
08/28/2017 14:30,2,2.557,ACTIVE,214.64,358.28,59.944,1503945003,"201051344000458","219011344069620",27.97,35.40,0,315.30,410.58,72.4,68.0,0.623,828115.2,828115.2,20091,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945024,2405447.00
08/28/2017 14:30,2,2.504,ACTIVE,215.32,359.78,59.970,1503945003,"201051344000853","219011344069620",28.45,35.20,0,320.41,411.78,72.2,67.7,0.619,829597.5,829597.5,20123,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945025,2405448.00
08/28/2017 14:30,2,2.553,ACTIVE,213.29,358.88,59.981,1503945003,"201051344000685","219011344069620",28.17,32.00,0,317.70,407.57,72.8,68.4,0.641,822753.6,822753.6,20137,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945026,2405449.00
08/28/2017 14:30,2,2.545,ACTIVE,213.51,357.98,59.970,1503945003,"201051344000917","219011344069620",28.19,35.00,0,321.31,411.18,72.7,68.2,0.623,819440.6,819440.6,20133,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945027,2405450.00
08/28/2017 14:30,2,2.553,ACTIVE,213.06,357.08,59.970,1503945003,"201051344001145","219011344069620",28.35,32.20,0,318.00,412.08,73.3,68.8,0.610,827488.9,827488.9,20116,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945028,2405451.00
08/28/2017 14:30,2,2.557,ACTIVE,213.74,358.58,59.970,1503945003,"201051344000651","219011344069620",28.05,35.60,0,318.61,409.68,72.7,68.2,0.605,816512.8,816512.8,20106,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945028,2405452.00
08/28/2017 14:30,2,2.260,ACTIVE,211.48,355.58,59.981,1503945003,"274151322000088","219011344069620",27.41,38.80,0,330.33,386.53,62.8,58.7,0.429,1019438.4,1019438.4,19999,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945029,2405453.00
08/28/2017 14:30,2,1.559,ACTIVE,212.61,413.59,59.970,1503945003,"274151322000068","219011344069620",37.75,40.80,0,382.63,454.16,59.5,55.5,0.407,889232.2,889232.2,20423,0,0,0,L,1151911521,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945030,2405454.00
08/28/2017 14:30,2,2.604,ACTIVE,213.06,356.18,59.981,1503945003,"201051344001135","219011344069620",27.93,35.40,0,318.91,409.38,73.7,69.2,0.605,812082.9,812082.9,20069,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945031,2405455.00
08/28/2017 14:30,2,2.580,ACTIVE,213.74,357.08,59.944,1503945003,"201051344000594","219011344069620",28.33,36.30,0,317.70,410.28,74.0,69.5,0.605,831631.0,831631.0,20103,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945032,2405456.00
08/28/2017 14:30,2,2.592,ACTIVE,213.74,357.98,59.965,1503945003,"201051344001203","219011344069620",28.13,34.00,0,316.50,408.78,73.8,69.3,0.610,822199.9,822199.9,20136,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945033,2405457.00
08/28/2017 14:30,2,2.268,ACTIVE,211.93,350.77,59.959,1503945003,"274151322000054","219011344069620",26.90,39.80,0,328.82,387.14,61.8,57.7,0.433,1035032.4,1035032.4,19971,0,0,0,L,1151911521,0,121.55,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945034,2405458.00
08/28/2017 14:30,2,2.580,ACTIVE,214.19,357.38,59.954,1503945003,"201051344000867","219011344069620",28.11,35.00,0,317.40,409.98,73.5,69.0,0.601,815801.3,815801.3,20134,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945035,2405459.00
08/28/2017 14:30,2,2.533,ACTIVE,213.74,358.58,59.922,1503945003,"201051344001093","219011344069620",28.09,32.80,0,318.30,409.08,72.2,67.7,0.592,819446.1,819446.1,20139,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945036,2405460.00
08/28/2017 14:30,2,2.557,ACTIVE,214.41,358.28,59.912,1503945003,"201051344000900","219011344069620",28.23,34.00,0,318.00,412.38,73.2,68.7,0.601,837881.3,837881.3,20139,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945037,2405461.00
08/28/2017 14:30,2,2.494,ACTIVE,214.64,357.68,59.938,1503945003,"201051344000648","219011344069620",28.37,33.30,0,316.50,411.18,71.7,67.3,0.605,824029.6,824029.6,20106,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945038,2405462.00
08/28/2017 14:30,2,2.535,ACTIVE,214.41,358.88,59.944,1503945003,"201051344000569","219011344069620",28.05,35.00,0,315.90,411.78,72.1,67.6,0.610,839420.2,839420.2,20079,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945038,2405463.00
08/28/2017 14:30,2,2.582,ACTIVE,214.64,358.28,59.959,1503945003,"201051344000983","219011344069620",27.95,35.80,0,318.91,411.78,73.0,68.6,0.619,830362.3,830362.3,20110,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945039,2405464.00
08/28/2017 14:30,2,2.572,ACTIVE,214.64,358.88,59.959,1503945003,"201051344001158","219011344069620",27.85,34.80,0,318.00,409.68,72.6,68.1,0.610,814036.3,814036.3,20116,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945040,2405465.00
08/28/2017 14:30,2,2.492,ACTIVE,214.87,359.48,59.959,1503945003,"201051344000576","219011344069620",28.21,33.80,0,318.91,410.88,71.2,66.8,0.597,828621.6,828621.6,20131,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945041,2405466.00
08/28/2017 14:30,2,2.254,ACTIVE,212.38,358.28,59.959,1503945003,"274151322000087","219011344069620",27.69,47.30,0,328.82,385.63,63.2,59.1,0.429,1010642.4,1010642.4,20236,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945042,2405467.00
08/28/2017 14:45,2,2.227,ACTIVE,214.41,354.97,59.949,1503945904,"201051344000645","219011344069620",27.89,34.00,0,335.14,387.74,62.9,58.8,0.526,827538.0,827538.0,20097,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945905,2405468.00
08/28/2017 14:45,2,1.912,ACTIVE,211.93,345.96,59.944,1503945904,"274151322000085","219011344069620",27.12,39.50,0,333.03,369.10,52.5,48.7,0.362,1029482.7,1029482.7,19991,0,0,0,L,1151911521,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945906,2405469.00
08/28/2017 14:45,2,2.270,ACTIVE,214.19,355.88,59.922,1503945904,"201051344000633","219011344069620",27.79,33.30,0,334.24,388.64,63.9,59.8,0.548,814739.8,814739.8,20149,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945907,2405470.00
08/28/2017 14:45,2,2.240,ACTIVE,214.41,356.48,59.981,1503945904,"201051344000469","219011344069620",28.09,32.60,0,334.54,388.94,63.8,59.6,0.548,818803.7,818803.7,20115,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945908,2405471.00
08/28/2017 14:45,2,2.230,ACTIVE,212.61,355.28,59.996,1503945904,"201051344000646","219011344069620",28.15,33.00,0,333.63,388.34,63.6,59.5,0.539,812931.7,812931.7,20103,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945909,2405472.00
08/28/2017 14:45,2,1.994,ACTIVE,211.93,349.86,59.986,1503945904,"274151322000052","219011344069620",27.69,38.80,0,332.43,370.90,55.9,52.0,0.384,1073070.2,1073070.2,19987,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945910,2405473.00
08/28/2017 14:45,2,2.268,ACTIVE,213.51,355.58,59.933,1503945904,"201051344000585","219011344069620",28.45,34.00,0,335.44,388.04,65.4,61.2,0.539,827304.9,827304.9,20100,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945910,2405474.00
08/28/2017 14:45,2,2.217,ACTIVE,212.83,353.77,59.954,1503945904,"201051344001230","219011344069620",28.19,31.50,0,330.93,386.23,63.3,59.2,0.535,817367.0,817367.0,20146,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945911,2405475.00
08/28/2017 14:45,2,2.217,ACTIVE,213.74,354.97,59.954,1503945904,"201051344000582","219011344069620",27.85,34.00,0,333.63,388.04,62.6,58.5,0.526,806242.4,806242.4,20089,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945912,2405476.00
08/28/2017 14:45,2,2.227,ACTIVE,212.83,354.07,59.954,1503945904,"201051344000955","219011344069620",28.27,33.30,0,332.43,387.44,63.8,59.6,0.544,826647.4,826647.4,20112,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945913,2405477.00
08/28/2017 14:45,2,1.307,ACTIVE,211.93,408.48,59.949,1503945904,"274151322000094","219011344069620",37.73,40.00,0,388.64,440.94,50.0,46.4,0.349,888278.2,888278.2,20414,0,0,0,L,1151911521,0,121.10,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945914,2405478.00
08/28/2017 14:45,2,2.250,ACTIVE,214.41,355.88,59.944,1503945904,"201051344000579","219011344069620",28.47,33.30,0,335.44,389.24,64.8,60.7,0.539,837171.1,837171.1,20112,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945915,2405479.00
08/28/2017 14:45,2,2.271,ACTIVE,212.83,352.87,59.965,1503945904,"201051344000890","219011344069620",27.85,32.20,0,333.33,387.74,64.1,59.9,0.526,820770.2,820770.2,20113,0,0,0,L,1122011218,0,122.46,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945916,2405480.00
08/28/2017 14:45,2,2.209,ACTIVE,213.29,355.28,59.954,1503945904,"201051344000438","219011344069620",28.35,32.40,0,335.14,388.64,63.5,59.3,0.535,822971.1,822971.1,20096,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945917,2405481.00
08/28/2017 14:45,2,2.232,ACTIVE,213.06,349.26,59.981,1503945904,"201051344000417","219011344069620",18.23,31.50,0,334.54,371.21,41.3,37.9,0.349,729255.7,729255.7,20143,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945918,2405482.00
08/28/2017 14:45,2,1.939,ACTIVE,211.93,345.66,59.944,1503945904,"274151322000083","219011344069620",28.01,39.00,0,332.13,370.30,55.0,51.2,0.398,1062187.5,1062187.5,20005,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945919,2405483.00
08/28/2017 14:45,2,2.045,ACTIVE,212.16,345.66,59.949,1503945904,"274151322000076","219011344069620",28.63,42.00,0,333.93,373.01,59.3,55.3,0.415,1134352.4,1134352.4,19990,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945919,2405484.00
08/28/2017 14:45,2,2.238,ACTIVE,213.96,354.67,59.949,1503945904,"201051344000868","219011344069620",28.07,32.20,0,333.63,387.44,63.7,59.5,0.521,817111.8,817111.8,20126,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945920,2405485.00
08/28/2017 14:45,2,2.029,ACTIVE,211.70,345.36,59.959,1503945904,"274151322000095","219011344069620",28.45,39.00,0,332.13,372.71,58.6,54.6,0.398,1123391.8,1123391.8,20019,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945921,2405486.00
08/28/2017 14:45,2,2.234,ACTIVE,214.41,351.67,59.975,1503945904,"201051344000988","219011344069620",18.31,32.80,0,334.24,374.21,41.4,38.1,0.340,701465.6,701465.6,20096,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945922,2405487.00
08/28/2017 14:45,2,2.242,ACTIVE,213.06,354.97,60.028,1503945904,"201051344001025","219011344069620",28.23,33.80,0,334.24,387.74,64.1,59.9,0.526,824146.6,824146.6,20095,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945923,2405488.00
08/28/2017 14:45,2,2.156,ACTIVE,214.41,354.37,59.970,1503945904,"201051344000458","219011344069620",28.61,34.50,0,334.84,387.74,62.5,58.4,0.535,828131.3,828131.3,20092,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945924,2405489.00
08/28/2017 14:45,2,2.195,ACTIVE,214.87,356.78,59.975,1503945904,"201051344000853","219011344069620",28.25,34.50,0,335.74,391.04,62.8,58.7,0.539,829613.6,829613.6,20124,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945925,2405490.00
08/28/2017 14:45,2,2.180,ACTIVE,212.83,355.28,59.949,1503945904,"201051344000685","219011344069620",28.29,31.50,0,331.53,389.24,62.5,58.4,0.548,822769.8,822769.8,20138,0,0,0,L,1122011218,0,122.68,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945926,2405491.00
08/28/2017 14:45,2,2.195,ACTIVE,213.29,355.58,59.933,1503945904,"201051344000917","219011344069620",28.11,33.80,0,334.24,387.74,62.5,58.4,0.521,819456.7,819456.7,20134,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945927,2405492.00
08/28/2017 14:45,2,2.205,ACTIVE,213.06,355.58,59.944,1503945904,"201051344001145","219011344069620",28.17,31.50,0,333.93,387.14,62.9,58.8,0.517,827505.1,827505.1,20117,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945928,2405493.00
08/28/2017 14:45,2,2.205,ACTIVE,213.29,354.97,59.949,1503945904,"201051344000651","219011344069620",28.05,34.50,0,334.84,388.04,62.7,58.6,0.517,816528.9,816528.9,20107,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945929,2405494.00
08/28/2017 14:45,2,1.881,ACTIVE,211.70,344.15,59.949,1503945904,"274151322000088","219011344069620",27.59,38.00,0,332.13,369.70,52.6,48.8,0.358,1019452.2,1019452.2,20000,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945930,2405495.00
08/28/2017 14:45,2,1.297,ACTIVE,212.61,412.08,59.949,1503945904,"274151322000068","219011344069620",37.65,39.80,0,385.63,438.53,49.3,45.6,0.331,889245.2,889245.2,20424,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945931,2405496.00
08/28/2017 14:45,2,2.230,ACTIVE,213.06,353.77,60.007,1503945904,"201051344001135","219011344069620",28.17,34.80,0,333.03,388.04,63.7,59.5,0.521,812099.2,812099.2,20070,0,0,0,L,1122011218,0,122.23,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945932,2405497.00
08/28/2017 14:45,2,2.205,ACTIVE,213.51,354.37,59.928,1503945904,"201051344000594","219011344069620",28.45,35.60,0,331.53,386.53,63.5,59.4,0.513,831647.4,831647.4,20104,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945932,2405498.00
08/28/2017 14:45,2,2.229,ACTIVE,213.51,354.97,59.954,1503945904,"201051344001203","219011344069620",28.21,33.00,0,334.54,388.94,63.7,59.5,0.530,822216.3,822216.3,20137,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945933,2405499.00
08/28/2017 14:45,2,1.898,ACTIVE,211.48,342.95,59.933,1503945904,"274151322000054","219011344069620",27.02,38.80,0,331.83,369.40,52.0,48.2,0.345,1035046.0,1035046.0,19972,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945935,2405500.00
08/28/2017 14:45,2,2.211,ACTIVE,214.19,354.37,59.981,1503945904,"201051344000867","219011344069620",28.37,34.00,0,333.03,386.83,63.5,59.4,0.517,815817.7,815817.7,20135,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945936,2405501.00
08/28/2017 14:45,2,2.152,ACTIVE,213.29,355.58,59.933,1503945904,"201051344001093","219011344069620",28.47,32.40,0,334.84,388.34,62.1,58.0,0.508,819462.2,819462.2,20140,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945937,2405502.00
08/28/2017 14:45,2,2.195,ACTIVE,214.19,355.88,59.944,1503945904,"201051344000900","219011344069620",28.35,33.30,0,334.54,389.54,63.1,59.0,0.521,837897.5,837897.5,20140,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945938,2405503.00
08/28/2017 14:45,2,2.127,ACTIVE,214.41,354.07,59.965,1503945904,"201051344000648","219011344069620",28.53,32.40,0,334.54,387.74,61.5,57.4,0.517,824045.5,824045.5,20107,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945939,2405504.00
08/28/2017 14:45,2,2.172,ACTIVE,214.41,354.97,59.986,1503945904,"201051344000569","219011344069620",28.25,34.30,0,335.14,388.04,62.2,58.1,0.521,839436.2,839436.2,20080,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945940,2405505.00
08/28/2017 14:45,2,2.221,ACTIVE,214.41,355.28,59.933,1503945904,"201051344000983","219011344069620",27.99,35.00,0,333.93,387.44,63.0,58.9,0.535,830378.6,830378.6,20111,0,0,0,L,1122011218,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945941,2405506.00
08/28/2017 14:45,2,2.160,ACTIVE,214.41,356.18,59.954,1503945904,"201051344001158","219011344069620",28.43,34.00,0,334.24,387.74,62.3,58.2,0.521,814052.5,814052.5,20117,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945941,2405507.00
08/28/2017 14:45,2,2.145,ACTIVE,214.41,355.28,59.965,1503945904,"201051344000576","219011344069620",28.17,33.00,0,334.84,388.94,61.2,57.2,0.521,828637.4,828637.4,20132,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945942,2405508.00
08/28/2017 14:45,2,1.881,ACTIVE,211.48,345.66,59.954,1503945904,"274151322000087","219011344069620",27.67,45.50,0,332.73,369.10,52.7,48.9,0.331,1010656.3,1010656.3,20237,0,0,0,L,1151911521,0,121.33,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503945943,2405509.00
08/28/2017 15:00,2,1.750,ACTIVE,214.64,351.67,60.002,1503946804,"201051344000645","219011344069620",28.19,32.60,0,335.14,382.33,50.0,46.3,0.407,827550.4,827550.4,20098,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946805,2405510.00
08/28/2017 15:00,2,1.520,ACTIVE,212.16,344.45,59.991,1503946804,"274151322000085","219011344069620",27.21,38.60,0,331.53,364.29,41.9,38.5,0.283,1029492.9,1029492.9,19992,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946806,2405511.00
08/28/2017 15:00,2,1.760,ACTIVE,214.41,353.47,59.991,1503946804,"201051344000633","219011344069620",28.57,32.20,0,334.54,383.53,50.9,47.2,0.429,814752.5,814752.5,20150,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946807,2405512.00
08/28/2017 15:00,2,1.771,ACTIVE,214.19,352.57,59.996,1503946804,"201051344000469","219011344069620",28.27,32.00,0,333.03,382.93,50.8,47.1,0.438,818816.4,818816.4,20116,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946808,2405513.00
08/28/2017 15:00,2,1.756,ACTIVE,213.06,350.77,59.996,1503946804,"201051344000646","219011344069620",28.47,32.40,0,332.73,381.12,50.6,47.0,0.433,812944.3,812944.3,20104,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946809,2405514.00
08/28/2017 15:00,2,1.582,ACTIVE,211.93,349.86,59.991,1503946804,"274151322000052","219011344069620",27.93,38.00,0,330.93,365.19,44.8,41.3,0.309,1073081.2,1073081.2,19988,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946810,2405515.00
08/28/2017 15:00,2,1.828,ACTIVE,213.96,352.27,59.996,1503946804,"201051344000585","219011344069620",28.35,32.80,0,334.84,381.12,52.5,48.8,0.424,827317.9,827317.9,20101,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946811,2405516.00
08/28/2017 15:00,2,1.748,ACTIVE,213.29,349.86,59.996,1503946804,"201051344001230","219011344069620",28.39,30.80,0,331.83,379.32,50.3,46.6,0.415,817379.6,817379.6,20147,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946812,2405517.00
08/28/2017 15:00,2,1.752,ACTIVE,213.96,352.57,60.002,1503946804,"201051344000582","219011344069620",28.07,32.60,0,333.93,381.73,49.8,46.2,0.415,806254.8,806254.8,20090,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946812,2405518.00
08/28/2017 15:00,2,1.770,ACTIVE,213.06,350.47,59.996,1503946804,"201051344000955","219011344069620",28.47,32.60,0,331.83,381.12,51.1,47.4,0.429,826660.1,826660.1,20113,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946813,2405519.00
08/28/2017 15:00,2,1.020,ACTIVE,211.93,415.09,60.002,1503946804,"274151322000094","219011344069620",38.35,39.50,0,333.03,430.42,40.0,36.7,0.265,888287.9,888287.9,20415,0,0,0,L,1151911521,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946814,2405520.00
08/28/2017 15:00,2,1.783,ACTIVE,214.41,351.67,59.965,1503946804,"201051344000579","219011344069620",28.73,32.60,0,335.14,383.23,51.9,48.2,0.429,837184.1,837184.1,20113,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946815,2405521.00
08/28/2017 15:00,2,1.795,ACTIVE,213.29,350.17,60.002,1503946804,"201051344000890","219011344069620",28.31,31.80,0,332.13,381.12,51.5,47.8,0.411,820782.9,820782.9,20114,0,0,0,L,1122011218,0,122.68,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946816,2405522.00
08/28/2017 15:00,2,1.750,ACTIVE,213.74,351.67,59.944,1503946804,"201051344000438","219011344069620",28.69,31.80,0,331.83,382.03,50.9,47.2,0.424,822983.8,822983.8,20097,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946817,2405523.00
08/28/2017 15:00,2,1.779,ACTIVE,213.51,347.16,60.012,1503946804,"201051344000417","219011344069620",18.37,31.30,0,332.43,368.50,33.1,30.0,0.270,729263.8,729263.8,20144,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946818,2405524.00
08/28/2017 15:00,2,1.570,ACTIVE,211.93,342.35,60.007,1503946804,"274151322000083","219011344069620",27.77,38.20,0,331.23,364.59,44.2,40.7,0.309,1062198.3,1062198.3,20006,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946819,2405525.00
08/28/2017 15:00,2,1.652,ACTIVE,212.83,349.56,59.954,1503946804,"274151322000076","219011344069620",28.57,40.60,0,332.43,366.70,47.8,44.2,0.323,1134364.1,1134364.1,19991,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946820,2405526.00
08/28/2017 15:00,2,1.828,ACTIVE,214.19,351.67,59.996,1503946804,"201051344000868","219011344069620",27.59,31.50,0,332.73,381.42,51.1,47.4,0.411,817124.5,817124.5,20127,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946821,2405527.00
08/28/2017 15:00,2,1.629,ACTIVE,212.16,353.77,59.996,1503946804,"274151322000095","219011344069620",28.47,38.00,0,329.43,366.40,47.0,43.4,0.323,1123403.4,1123403.4,20020,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946821,2405528.00
08/28/2017 15:00,2,1.789,ACTIVE,214.64,349.26,60.028,1503946804,"201051344000988","219011344069620",18.35,32.00,0,334.24,370.60,33.3,30.2,0.274,701473.7,701473.7,20097,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946822,2405529.00
08/28/2017 15:00,2,1.775,ACTIVE,213.74,350.77,60.034,1503946804,"201051344001025","219011344069620",28.63,32.40,0,334.24,381.73,51.5,47.8,0.424,824159.4,824159.4,20096,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946823,2405530.00
08/28/2017 15:00,2,1.738,ACTIVE,214.64,351.97,59.996,1503946804,"201051344000458","219011344069620",28.47,33.30,0,333.93,382.63,50.1,46.4,0.429,828143.7,828143.7,20093,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946824,2405531.00
08/28/2017 15:00,2,1.762,ACTIVE,215.09,353.47,60.002,1503946804,"201051344000853","219011344069620",28.33,33.30,0,336.04,383.53,50.5,46.8,0.424,829626.1,829626.1,20125,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946825,2405532.00
08/28/2017 15:00,2,1.750,ACTIVE,213.51,352.27,60.034,1503946804,"201051344000685","219011344069620",28.21,30.80,0,332.43,382.33,50.0,46.4,0.438,822782.2,822782.2,20139,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946826,2405533.00
08/28/2017 15:00,2,1.748,ACTIVE,213.51,351.37,60.002,1503946804,"201051344000917","219011344069620",28.23,32.80,0,333.33,381.12,50.0,46.3,0.415,819469.1,819469.1,20135,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946827,2405534.00
08/28/2017 15:00,2,1.738,ACTIVE,213.74,351.97,60.018,1503946804,"201051344001145","219011344069620",28.63,30.50,0,333.03,381.42,50.4,46.8,0.407,827517.6,827517.6,20118,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946828,2405535.00
08/28/2017 15:00,2,1.744,ACTIVE,213.96,351.97,59.996,1503946804,"201051344000651","219011344069620",28.51,32.80,0,333.93,381.73,50.4,46.7,0.420,816541.4,816541.4,20108,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946829,2405536.00
08/28/2017 15:00,2,1.520,ACTIVE,211.93,349.86,59.975,1503946804,"274151322000088","219011344069620",27.69,36.80,0,331.23,363.39,42.6,39.2,0.283,1019462.5,1019462.5,20001,0,0,0,L,1151911521,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946830,2405537.00
08/28/2017 15:00,2,1.061,ACTIVE,212.61,409.38,59.981,1503946804,"274151322000068","219011344069620",37.83,38.60,0,333.03,432.82,41.0,37.6,0.278,889255.1,889255.1,20425,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946830,2405538.00
08/28/2017 15:00,2,1.805,ACTIVE,213.29,351.07,60.002,1503946804,"201051344001135","219011344069620",28.17,33.30,0,332.73,380.82,51.5,47.8,0.420,812112.0,812112.0,20071,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946831,2405539.00
08/28/2017 15:00,2,1.773,ACTIVE,213.74,350.77,60.039,1503946804,"201051344000594","219011344069620",28.53,34.50,0,331.83,381.12,51.3,47.6,0.415,831660.1,831660.1,20105,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946832,2405540.00
08/28/2017 15:00,2,1.758,ACTIVE,213.74,350.77,60.002,1503946804,"201051344001203","219011344069620",28.88,32.00,0,333.93,382.63,51.5,47.8,0.424,822229.0,822229.0,20138,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946833,2405541.00
08/28/2017 15:00,2,1.549,ACTIVE,211.93,344.45,59.991,1503946804,"274151322000054","219011344069620",27.06,38.20,0,331.53,363.99,42.4,39.0,0.292,1035056.3,1035056.3,19973,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946834,2405542.00
08/28/2017 15:00,2,1.787,ACTIVE,214.41,351.07,60.002,1503946804,"201051344000867","219011344069620",28.47,32.80,0,333.63,381.73,51.5,47.8,0.415,815830.4,815830.4,20136,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946835,2405543.00
08/28/2017 15:00,2,1.750,ACTIVE,213.74,351.67,59.996,1503946804,"201051344001093","219011344069620",28.25,31.30,0,332.73,381.42,50.1,46.4,0.407,819474.6,819474.6,20141,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946836,2405544.00
08/28/2017 15:00,2,1.744,ACTIVE,214.19,352.57,60.012,1503946804,"201051344000900","219011344069620",28.82,32.20,0,332.43,382.03,51.0,47.3,0.415,837910.1,837910.1,20141,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946837,2405545.00
08/28/2017 15:00,2,1.732,ACTIVE,214.41,351.37,60.044,1503946804,"201051344000648","219011344069620",28.43,31.00,0,334.54,381.73,49.9,46.2,0.415,824057.7,824057.7,20108,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946838,2405546.00
08/28/2017 15:00,2,1.777,ACTIVE,214.41,351.97,60.034,1503946804,"201051344000569","219011344069620",28.09,33.30,0,334.84,380.82,50.6,46.9,0.424,839448.7,839448.7,20081,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946839,2405547.00
08/28/2017 15:00,2,1.752,ACTIVE,214.64,352.27,60.018,1503946804,"201051344000983","219011344069620",28.96,33.80,0,333.33,381.12,51.4,47.7,0.433,830391.3,830391.3,20112,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946840,2405548.00
08/28/2017 15:00,2,1.787,ACTIVE,214.41,351.97,60.002,1503946804,"201051344001158","219011344069620",27.97,33.00,0,333.63,381.42,50.7,47.0,0.420,814065.0,814065.0,20118,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946841,2405549.00
08/28/2017 15:00,2,1.721,ACTIVE,214.87,353.47,60.023,1503946804,"201051344000576","219011344069620",28.43,32.00,0,334.24,381.12,49.6,45.9,0.415,828649.6,828649.6,20133,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946842,2405550.00
08/28/2017 15:00,2,1.535,ACTIVE,211.93,350.17,59.986,1503946804,"274151322000087","219011344069620",27.67,44.50,0,331.83,362.79,43.0,39.6,0.270,1010666.8,1010666.8,20238,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503946842,2405551.00
08/28/2017 15:15,2,1.764,ACTIVE,214.41,351.37,59.996,1503947703,"201051344000645","219011344069620",28.05,31.80,0,333.93,374.51,50.2,46.5,0.415,827562.2,827562.2,20099,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947704,2405552.00
08/28/2017 15:15,2,1.512,ACTIVE,211.93,342.65,59.981,1503947703,"274151322000085","219011344069620",27.19,38.00,0,333.33,360.08,41.7,38.3,0.283,1029502.6,1029502.6,19993,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947705,2405553.00
08/28/2017 15:15,2,1.764,ACTIVE,214.19,353.17,59.986,1503947703,"201051344000633","219011344069620",28.55,31.50,0,334.24,375.71,51.0,47.3,0.438,814764.4,814764.4,20151,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947706,2405554.00
08/28/2017 15:15,2,1.771,ACTIVE,214.41,352.27,59.991,1503947703,"201051344000469","219011344069620",28.45,31.30,0,333.63,374.81,51.0,47.3,0.438,818828.3,818828.3,20117,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947707,2405555.00
08/28/2017 15:15,2,1.773,ACTIVE,213.06,351.37,59.991,1503947703,"201051344000646","219011344069620",28.35,32.20,0,333.03,373.01,51.0,47.3,0.433,812956.2,812956.2,20105,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947708,2405556.00
08/28/2017 15:15,2,1.584,ACTIVE,211.48,341.75,59.991,1503947703,"274151322000052","219011344069620",27.73,37.00,0,332.43,361.29,44.5,41.0,0.305,1073091.6,1073091.6,19989,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947709,2405557.00
08/28/2017 15:15,2,1.846,ACTIVE,213.74,352.27,59.996,1503947703,"201051344000585","219011344069620",28.17,32.20,0,334.24,374.21,52.7,48.9,0.429,827330.2,827330.2,20102,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947710,2405558.00
08/28/2017 15:15,2,1.748,ACTIVE,213.06,350.47,60.007,1503947703,"201051344001230","219011344069620",28.51,30.50,0,332.13,371.21,50.5,46.8,0.424,817391.3,817391.3,20148,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947711,2405559.00
08/28/2017 15:15,2,1.762,ACTIVE,213.96,352.87,60.007,1503947703,"201051344000582","219011344069620",28.11,32.00,0,334.24,373.61,50.2,46.5,0.415,806266.5,806266.5,20091,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947711,2405560.00
08/28/2017 15:15,2,1.785,ACTIVE,213.06,351.07,59.986,1503947703,"201051344000955","219011344069620",28.37,31.80,0,332.73,372.41,51.3,47.6,0.429,826672.1,826672.1,20114,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947712,2405561.00
08/28/2017 15:15,2,1.029,ACTIVE,211.93,409.38,59.954,1503947703,"274151322000094","219011344069620",37.79,39.00,0,334.84,436.73,39.1,35.8,0.270,888297.1,888297.1,20416,0,0,0,L,1151911521,0,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947713,2405562.00
08/28/2017 15:15,2,1.805,ACTIVE,214.19,351.67,59.991,1503947703,"201051344000579","219011344069620",28.57,32.20,0,335.14,374.81,52.2,48.5,0.424,837196.3,837196.3,20114,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947714,2405563.00
08/28/2017 15:15,2,1.795,ACTIVE,213.06,349.86,59.996,1503947703,"201051344000890","219011344069620",28.51,31.50,0,332.43,373.61,51.8,48.1,0.415,820795.0,820795.0,20115,0,0,0,L,1122011218,0,122.46,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947715,2405564.00
08/28/2017 15:15,2,1.768,ACTIVE,213.51,351.07,59.991,1503947703,"201051344000438","219011344069620",28.49,31.30,0,333.93,374.21,51.0,47.3,0.429,822995.7,822995.7,20098,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947716,2405565.00
08/28/2017 15:15,2,1.783,ACTIVE,213.29,346.56,59.986,1503947703,"201051344000417","219011344069620",18.45,31.30,0,333.33,362.79,33.4,30.3,0.270,729271.4,729271.4,20145,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947717,2405566.00
08/28/2017 15:15,2,1.566,ACTIVE,211.93,342.65,59.996,1503947703,"274151322000083","219011344069620",27.67,37.30,0,332.73,360.38,43.9,40.4,0.314,1062208.5,1062208.5,20007,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947718,2405567.00
08/28/2017 15:15,2,1.637,ACTIVE,212.61,348.06,59.981,1503947703,"274151322000076","219011344069620",28.55,39.80,0,333.63,362.79,47.3,43.7,0.323,1134375.2,1134375.2,19992,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947719,2405568.00
08/28/2017 15:15,2,1.809,ACTIVE,213.74,351.67,59.949,1503947703,"201051344000868","219011344069620",28.17,31.00,0,333.63,373.91,51.6,47.9,0.415,817136.5,817136.5,20128,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947720,2405569.00
08/28/2017 15:15,2,1.621,ACTIVE,211.70,350.47,59.981,1503947703,"274151322000095","219011344069620",28.39,37.30,0,332.13,362.19,46.6,43.1,0.314,1123414.3,1123414.3,20021,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947721,2405570.00
08/28/2017 15:15,2,1.812,ACTIVE,214.19,349.26,59.981,1503947703,"201051344000988","219011344069620",18.19,31.50,0,334.54,365.49,33.4,30.3,0.283,701481.3,701481.3,20098,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947722,2405571.00
