ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 15:15,2,1.777,ACTIVE,213.51,351.37,59.991,1503947703,"201051344001025","219011344069620",28.80,31.80,0,333.93,373.91,51.9,48.2,0.424,824171.5,824171.5,20097,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947723,2405572.00
08/28/2017 15:15,2,1.762,ACTIVE,214.19,352.27,60.023,1503947703,"201051344000458","219011344069620",28.19,32.40,0,334.54,374.51,50.3,46.7,0.433,828155.4,828155.4,20094,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947724,2405573.00
08/28/2017 15:15,2,1.771,ACTIVE,214.87,353.47,60.002,1503947703,"201051344000853","219011344069620",28.29,32.40,0,335.44,376.01,50.8,47.1,0.429,829638.0,829638.0,20126,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947725,2405574.00
08/28/2017 15:15,2,1.734,ACTIVE,213.29,351.67,60.034,1503947703,"201051344000685","219011344069620",28.67,30.50,0,333.03,373.31,50.4,46.7,0.442,822793.9,822793.9,20140,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947725,2405575.00
08/28/2017 15:15,2,1.740,ACTIVE,213.51,351.67,59.991,1503947703,"201051344000917","219011344069620",28.61,32.00,0,332.73,373.31,50.4,46.7,0.429,819480.8,819480.8,20136,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947726,2405576.00
08/28/2017 15:15,2,1.746,ACTIVE,213.51,352.27,59.991,1503947703,"201051344001145","219011344069620",28.67,30.00,0,334.24,373.31,50.8,47.1,0.420,827529.5,827529.5,20119,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947727,2405577.00
08/28/2017 15:15,2,1.742,ACTIVE,213.74,351.67,59.991,1503947703,"201051344000651","219011344069620",28.73,32.00,0,334.24,374.21,50.7,47.0,0.429,816553.2,816553.2,20109,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947728,2405578.00
08/28/2017 15:15,2,1.516,ACTIVE,211.70,342.95,59.991,1503947703,"274151322000088","219011344069620",27.49,36.00,0,332.73,360.38,42.2,38.8,0.287,1019472.4,1019472.4,20002,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947729,2405579.00
08/28/2017 15:15,2,1.047,ACTIVE,212.61,408.78,59.996,1503947703,"274151322000068","219011344069620",37.85,38.40,0,335.14,436.13,40.0,36.6,0.274,889264.5,889264.5,20426,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947730,2405580.00
08/28/2017 15:15,2,1.826,ACTIVE,213.29,350.77,60.039,1503947703,"201051344001135","219011344069620",28.01,32.40,0,333.03,372.71,51.8,48.1,0.424,812124.1,812124.1,20072,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947731,2405581.00
08/28/2017 15:15,2,1.791,ACTIVE,213.74,351.67,60.002,1503947703,"201051344000594","219011344069620",28.41,33.80,0,333.03,373.31,51.5,47.8,0.415,831672.1,831672.1,20106,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947732,2405582.00
08/28/2017 15:15,2,1.814,ACTIVE,213.51,351.07,60.002,1503947703,"201051344001203","219011344069620",28.25,31.30,0,334.54,375.11,52.0,48.2,0.429,822241.1,822241.1,20139,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947733,2405583.00
08/28/2017 15:15,2,1.518,ACTIVE,211.48,352.87,60.007,1503947703,"274151322000054","219011344069620",27.55,37.30,0,332.73,360.69,42.3,38.9,0.292,1035066.1,1035066.1,19974,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947734,2405584.00
08/28/2017 15:15,2,1.818,ACTIVE,213.96,350.17,59.996,1503947703,"201051344000867","219011344069620",28.11,32.20,0,334.24,373.61,51.8,48.1,0.411,815842.5,815842.5,20137,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947735,2405585.00
08/28/2017 15:15,2,1.756,ACTIVE,213.51,351.97,59.996,1503947703,"201051344001093","219011344069620",28.31,30.80,0,333.93,374.21,50.4,46.7,0.407,819486.3,819486.3,20142,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947736,2405586.00
08/28/2017 15:15,2,1.785,ACTIVE,214.19,351.97,60.007,1503947703,"201051344000900","219011344069620",28.31,31.30,0,334.54,374.81,51.2,47.5,0.415,837922.1,837922.1,20142,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947737,2405587.00
08/28/2017 15:15,2,1.738,ACTIVE,214.41,351.97,59.996,1503947703,"201051344000648","219011344069620",28.45,30.00,0,334.54,374.21,50.1,46.5,0.420,824069.4,824069.4,20109,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947738,2405588.00
08/28/2017 15:15,2,1.768,ACTIVE,214.19,351.97,59.996,1503947703,"201051344000569","219011344069620",28.47,32.60,0,334.54,374.81,51.0,47.3,0.424,839460.6,839460.6,20082,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947739,2405589.00
08/28/2017 15:15,2,1.779,ACTIVE,214.19,351.97,59.996,1503947703,"201051344000983","219011344069620",28.69,32.60,0,335.44,374.81,51.7,48.0,0.433,830403.4,830403.4,20113,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947739,2405590.00
08/28/2017 15:15,2,1.789,ACTIVE,214.19,351.67,59.996,1503947703,"201051344001158","219011344069620",28.17,32.40,0,333.93,374.51,51.1,47.4,0.429,814076.9,814076.9,20119,0,0,0,L,1122011218,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947740,2405591.00
08/28/2017 15:15,2,1.719,ACTIVE,214.41,353.17,59.975,1503947703,"201051344000576","219011344069620",28.69,31.30,0,335.74,375.11,49.9,46.3,0.411,828661.3,828661.3,20134,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947741,2405592.00
08/28/2017 15:15,2,1.518,ACTIVE,211.70,342.05,59.991,1503947703,"274151322000087","219011344069620",27.77,44.00,0,332.73,359.78,42.6,39.2,0.270,1010676.7,1010676.7,20239,0,0,0,L,1151911521,0,121.78,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503947742,2405593.00
08/28/2017 15:30,2,1.217,ACTIVE,214.41,347.16,59.959,1503948604,"201051344000645","219011344069620",28.09,30.50,0,334.24,373.61,34.7,31.5,0.278,827572.8,827572.8,20100,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948605,2405594.00
08/28/2017 15:30,2,1.082,ACTIVE,212.61,345.66,59.991,1503948604,"274151322000085","219011344069620",26.96,36.80,0,332.73,359.18,29.6,26.6,0.186,1029511.5,1029511.5,19994,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948606,2405595.00
08/28/2017 15:30,2,1.244,ACTIVE,214.41,348.36,60.002,1503948604,"201051344000633","219011344069620",28.07,30.80,0,333.03,375.41,35.4,32.2,0.292,814775.3,814775.3,20152,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948607,2405596.00
08/28/2017 15:30,2,1.229,ACTIVE,213.96,347.16,59.986,1503948604,"201051344000469","219011344069620",28.35,30.00,0,333.93,373.91,35.3,32.2,0.301,818839.1,818839.1,20118,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948608,2405597.00
08/28/2017 15:30,2,1.236,ACTIVE,212.83,346.26,59.996,1503948604,"201051344000646","219011344069620",28.25,31.30,0,333.33,373.61,35.4,32.2,0.283,812967.1,812967.1,20106,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948609,2405598.00
08/28/2017 15:30,2,1.127,ACTIVE,212.16,346.56,59.991,1503948604,"274151322000052","219011344069620",27.75,36.30,0,332.13,360.38,31.6,28.6,0.217,1073101.1,1073101.1,19990,0,0,0,L,1151911521,0,121.33,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948610,2405599.00
08/28/2017 15:30,2,1.297,ACTIVE,213.51,346.86,59.991,1503948604,"201051344000585","219011344069620",27.95,31.50,0,333.93,374.81,36.8,33.6,0.287,827341.5,827341.5,20103,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948611,2405600.00
08/28/2017 15:30,2,1.211,ACTIVE,212.83,345.06,59.996,1503948604,"201051344001230","219011344069620",28.31,29.80,0,331.53,371.21,34.8,31.6,0.283,817402.1,817402.1,20149,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948612,2405601.00
08/28/2017 15:30,2,1.213,ACTIVE,213.51,346.56,60.028,1503948604,"201051344000582","219011344069620",28.11,31.00,0,334.84,373.61,34.6,31.4,0.283,806277.2,806277.2,20092,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948612,2405602.00
08/28/2017 15:30,2,1.256,ACTIVE,212.83,345.96,59.986,1503948604,"201051344000955","219011344069620",27.95,30.80,0,332.73,372.11,35.6,32.5,0.287,826683.1,826683.1,20115,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948613,2405603.00
08/28/2017 15:30,2,0.713,ACTIVE,212.61,411.48,60.002,1503948604,"274151322000094","219011344069620",38.25,38.00,0,332.43,429.22,27.5,24.6,0.181,888305.5,888305.5,20417,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948614,2405604.00
08/28/2017 15:30,2,1.268,ACTIVE,214.19,346.86,60.023,1503948604,"201051344000579","219011344069620",28.07,31.50,0,334.84,374.51,36.1,32.9,0.283,837207.4,837207.4,20115,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948615,2405605.00
08/28/2017 15:30,2,1.254,ACTIVE,213.29,345.36,59.996,1503948604,"201051344000890","219011344069620",28.29,30.50,0,332.43,373.61,35.9,32.7,0.283,820806.1,820806.1,20116,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948616,2405606.00
08/28/2017 15:30,2,1.240,ACTIVE,213.51,346.56,60.018,1503948604,"201051344000438","219011344069620",27.89,30.30,0,333.33,373.61,35.1,32.0,0.287,823006.6,823006.6,20099,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948617,2405607.00
08/28/2017 15:30,2,1.234,ACTIVE,213.29,343.25,59.986,1503948604,"201051344000417","219011344069620",18.41,30.50,0,332.73,361.89,23.0,20.3,0.181,729278.3,729278.3,20146,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948618,2405608.00
08/28/2017 15:30,2,1.098,ACTIVE,211.93,342.05,59.986,1503948604,"274151322000083","219011344069620",27.67,36.30,0,330.63,360.08,30.8,27.8,0.203,1062217.9,1062217.9,20008,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948619,2405609.00
08/28/2017 15:30,2,1.154,ACTIVE,212.61,344.45,59.991,1503948604,"274151322000076","219011344069620",28.55,38.60,0,333.03,361.59,33.4,30.3,0.221,1134385.3,1134385.3,19993,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948620,2405610.00
08/28/2017 15:30,2,1.262,ACTIVE,213.74,347.16,60.034,1503948604,"201051344000868","219011344069620",27.75,29.50,0,333.03,374.21,35.5,32.3,0.278,817147.4,817147.4,20129,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948621,2405611.00
08/28/2017 15:30,2,1.146,ACTIVE,212.38,341.15,59.986,1503948604,"274151322000095","219011344069620",28.01,35.80,0,329.43,361.29,32.6,29.5,0.212,1123424.2,1123424.2,20022,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948622,2405612.00
08/28/2017 15:30,2,1.242,ACTIVE,213.96,345.36,59.991,1503948604,"201051344000988","219011344069620",18.05,31.00,0,334.54,364.59,22.8,20.0,0.186,701488.2,701488.2,20099,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948623,2405613.00
08/28/2017 15:30,2,1.244,ACTIVE,213.51,345.96,59.996,1503948604,"201051344001025","219011344069620",28.15,31.00,0,333.93,373.61,35.5,32.3,0.274,824182.5,824182.5,20098,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948624,2405614.00
08/28/2017 15:30,2,1.213,ACTIVE,214.19,346.86,59.991,1503948604,"201051344000458","219011344069620",28.21,31.50,0,335.44,374.51,34.7,31.5,0.287,828166.1,828166.1,20095,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948625,2405615.00
08/28/2017 15:30,2,1.221,ACTIVE,214.64,348.36,59.986,1503948604,"201051344000853","219011344069620",28.11,31.00,0,336.64,375.41,34.8,31.7,0.283,829648.7,829648.7,20127,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948626,2405616.00
08/28/2017 15:30,2,1.184,ACTIVE,213.51,347.16,59.970,1503948604,"201051344000685","219011344069620",28.39,29.50,0,331.83,373.31,34.1,31.0,0.296,822804.6,822804.6,20141,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948627,2405617.00
08/28/2017 15:30,2,1.209,ACTIVE,213.51,346.56,59.991,1503948604,"201051344000917","219011344069620",27.97,31.00,0,332.43,373.91,34.2,31.1,0.270,819491.5,819491.5,20137,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948628,2405618.00
08/28/2017 15:30,2,1.207,ACTIVE,213.51,347.16,59.996,1503948604,"201051344001145","219011344069620",28.23,29.30,0,333.93,373.61,34.5,31.4,0.270,827540.2,827540.2,20120,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948629,2405619.00
08/28/2017 15:30,2,1.211,ACTIVE,213.51,345.96,60.028,1503948604,"201051344000651","219011344069620",28.03,31.00,0,334.24,374.51,34.4,31.3,0.278,816563.9,816563.9,20110,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948630,2405620.00
08/28/2017 15:30,2,1.049,ACTIVE,211.93,345.96,59.981,1503948604,"274151322000088","219011344069620",27.47,35.00,0,329.73,359.48,29.2,26.3,0.194,1019481.3,1019481.3,20003,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948631,2405621.00
08/28/2017 15:30,2,0.730,ACTIVE,213.06,403.97,59.991,1503948604,"274151322000068","219011344069620",37.95,37.80,0,332.43,434.63,27.8,24.9,0.177,889273.0,889273.0,20427,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948632,2405622.00
08/28/2017 15:30,2,1.264,ACTIVE,213.06,345.06,59.996,1503948604,"201051344001135","219011344069620",27.85,31.50,0,333.33,373.01,35.7,32.5,0.278,812135.1,812135.1,20073,0,0,0,L,1122011218,0,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948633,2405623.00
08/28/2017 15:30,2,1.238,ACTIVE,213.74,346.56,59.986,1503948604,"201051344000594","219011344069620",27.89,33.00,0,332.43,374.21,35.0,31.8,0.278,831683.0,831683.0,20107,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948634,2405624.00
08/28/2017 15:30,2,1.223,ACTIVE,213.51,345.36,59.991,1503948604,"201051344001203","219011344069620",28.45,30.50,0,334.54,374.51,35.3,32.1,0.287,822252.1,822252.1,20140,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948635,2405625.00
08/28/2017 15:30,2,1.070,ACTIVE,212.61,346.56,60.007,1503948604,"274151322000054","219011344069620",27.12,36.30,0,330.63,360.08,29.4,26.5,0.186,1035075.0,1035075.0,19975,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948636,2405626.00
08/28/2017 15:30,2,1.232,ACTIVE,214.19,345.66,59.975,1503948604,"201051344000867","219011344069620",28.33,31.00,0,332.43,372.71,35.4,32.2,0.274,815853.4,815853.4,20138,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948637,2405627.00
08/28/2017 15:30,2,1.201,ACTIVE,213.51,346.26,59.986,1503948604,"201051344001093","219011344069620",28.05,30.00,0,333.63,372.71,34.1,31.0,0.270,819496.9,819496.9,20143,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948638,2405628.00
08/28/2017 15:30,2,1.207,ACTIVE,213.96,346.86,59.981,1503948604,"201051344000900","219011344069620",28.33,29.80,0,334.24,373.91,34.7,31.5,0.274,837932.9,837932.9,20143,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948639,2405629.00
08/28/2017 15:30,2,1.193,ACTIVE,214.19,346.56,60.002,1503948604,"201051344000648","219011344069620",28.21,29.30,0,334.54,374.21,34.1,31.0,0.278,824080.0,824080.0,20110,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948640,2405630.00
08/28/2017 15:30,2,1.211,ACTIVE,213.96,347.46,59.986,1503948604,"201051344000569","219011344069620",28.33,31.00,0,334.24,373.61,34.8,31.6,0.278,839471.2,839471.2,20083,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948641,2405631.00
08/28/2017 15:30,2,1.229,ACTIVE,214.19,347.16,59.954,1503948604,"201051344000983","219011344069620",28.37,31.30,0,333.33,374.21,35.3,32.2,0.287,830414.2,830414.2,20114,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948642,2405632.00
08/28/2017 15:30,2,1.211,ACTIVE,214.19,346.26,59.986,1503948604,"201051344001158","219011344069620",28.09,31.50,0,334.54,373.91,34.5,31.4,0.278,814087.6,814087.6,20120,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948643,2405633.00
08/28/2017 15:30,2,1.197,ACTIVE,214.64,348.36,59.981,1503948604,"201051344000576","219011344069620",27.77,29.50,0,334.24,375.41,33.7,30.6,0.274,828671.7,828671.7,20135,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948644,2405634.00
08/28/2017 15:30,2,1.051,ACTIVE,212.61,342.65,59.975,1503948604,"274151322000087","219011344069620",27.63,43.20,0,332.13,358.88,29.4,26.5,0.181,1010685.7,1010685.7,20240,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503948645,2405635.00
08/28/2017 15:45,2,1.389,ACTIVE,214.41,348.36,59.965,1503949503,"201051344000645","219011344069620",28.29,28.50,0,334.84,364.89,39.8,36.5,0.323,827580.3,827580.3,20101,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949504,2405636.00
08/28/2017 15:45,2,1.189,ACTIVE,212.16,342.05,59.981,1503949503,"274151322000085","219011344069620",27.39,35.00,0,333.63,354.37,33.0,29.9,0.221,1029517.7,1029517.7,19995,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949505,2405637.00
08/28/2017 15:45,2,1.379,ACTIVE,214.41,349.56,59.975,1503949503,"201051344000633","219011344069620",28.92,29.50,0,333.03,366.40,40.5,37.1,0.331,814783.0,814783.0,20153,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949506,2405638.00
08/28/2017 15:45,2,1.402,ACTIVE,214.19,348.06,59.975,1503949503,"201051344000469","219011344069620",28.61,27.80,0,332.73,365.19,40.7,37.4,0.340,818846.8,818846.8,20119,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949507,2405639.00
08/28/2017 15:45,2,1.398,ACTIVE,213.06,347.76,59.986,1503949503,"201051344000646","219011344069620",28.51,30.30,0,331.83,363.99,40.5,37.1,0.331,812974.8,812974.8,20107,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949508,2405640.00
08/28/2017 15:45,2,1.252,ACTIVE,211.93,340.85,59.981,1503949503,"274151322000052","219011344069620",27.73,34.50,0,333.03,355.28,35.2,32.0,0.243,1073107.8,1073107.8,19991,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949509,2405641.00
08/28/2017 15:45,2,1.461,ACTIVE,213.74,348.36,59.986,1503949503,"201051344000585","219011344069620",28.45,30.30,0,332.73,365.19,42.1,38.7,0.336,827349.5,827349.5,20104,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949510,2405642.00
08/28/2017 15:45,2,1.383,ACTIVE,213.06,346.86,59.975,1503949503,"201051344001230","219011344069620",28.59,29.00,0,330.93,362.79,40.1,36.7,0.327,817409.6,817409.6,20150,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949511,2405643.00
08/28/2017 15:45,2,1.375,ACTIVE,213.96,348.06,59.975,1503949503,"201051344000582","219011344069620",28.49,29.80,0,333.03,364.59,39.8,36.5,0.323,806284.7,806284.7,20093,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949512,2405644.00
08/28/2017 15:45,2,1.400,ACTIVE,213.06,346.86,59.986,1503949503,"201051344000955","219011344069620",28.73,29.80,0,330.93,363.39,40.8,37.4,0.336,826690.8,826690.8,20116,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949513,2405645.00
08/28/2017 15:45,2,0.838,ACTIVE,212.38,394.95,59.981,1503949503,"274151322000094","219011344069620",36.52,36.30,0,331.53,425.91,30.9,27.9,0.217,888311.3,888311.3,20418,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949514,2405646.00
08/28/2017 15:45,2,1.430,ACTIVE,213.96,348.06,59.986,1503949503,"201051344000579","219011344069620",28.80,30.50,0,333.63,365.19,41.8,38.4,0.331,837215.3,837215.3,20116,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949515,2405647.00
08/28/2017 15:45,2,1.436,ACTIVE,213.29,347.16,59.981,1503949503,"201051344000890","219011344069620",28.37,29.80,0,332.13,364.29,41.3,37.9,0.327,820813.9,820813.9,20117,0,0,0,L,1122011218,0,122.46,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949515,2405648.00
08/28/2017 15:45,2,1.379,ACTIVE,213.74,348.06,59.986,1503949503,"201051344000438","219011344069620",29.04,29.30,0,333.63,364.89,40.6,37.2,0.327,823014.2,823014.2,20100,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949516,2405649.00
08/28/2017 15:45,2,1.400,ACTIVE,213.29,344.45,59.981,1503949503,"201051344000417","219011344069620",18.73,29.80,0,331.83,354.97,26.6,23.7,0.212,729283.2,729283.2,20147,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949517,2405650.00
08/28/2017 15:45,2,1.213,ACTIVE,212.16,341.45,59.981,1503949503,"274151322000083","219011344069620",28.25,34.80,0,333.03,354.67,34.7,31.6,0.239,1062224.4,1062224.4,20009,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949518,2405651.00
08/28/2017 15:45,2,1.283,ACTIVE,212.61,347.46,59.981,1503949503,"274151322000076","219011344069620",28.92,36.50,0,334.54,356.48,37.6,34.4,0.256,1134392.5,1134392.5,19994,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949519,2405652.00
08/28/2017 15:45,2,1.451,ACTIVE,213.51,348.06,59.981,1503949503,"201051344000868","219011344069620",28.19,27.80,0,333.03,364.89,41.5,38.1,0.336,817155.3,817155.3,20130,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949520,2405653.00
08/28/2017 15:45,2,1.281,ACTIVE,212.16,348.66,59.965,1503949503,"274151322000095","219011344069620",28.59,34.80,0,333.03,355.58,37.0,33.8,0.252,1123431.2,1123431.2,20023,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949521,2405654.00
08/28/2017 15:45,2,1.438,ACTIVE,213.96,346.56,60.028,1503949503,"201051344000988","219011344069620",18.39,29.00,0,333.63,357.68,26.8,23.9,0.225,701493.0,701493.0,20100,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949522,2405655.00
08/28/2017 15:45,2,1.422,ACTIVE,213.29,347.16,59.975,1503949503,"201051344001025","219011344069620",28.78,29.80,0,333.33,365.19,41.5,38.2,0.331,824190.3,824190.3,20099,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949523,2405656.00
08/28/2017 15:45,2,1.402,ACTIVE,213.96,347.16,59.970,1503949503,"201051344000458","219011344069620",28.55,29.30,0,334.84,365.19,40.6,37.3,0.340,828173.7,828173.7,20096,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949524,2405657.00
08/28/2017 15:45,2,1.410,ACTIVE,214.64,350.47,59.981,1503949503,"201051344000853","219011344069620",28.77,28.50,0,334.84,367.00,41.2,37.8,0.340,829656.4,829656.4,20128,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949524,2405658.00
08/28/2017 15:45,2,1.381,ACTIVE,213.51,348.66,59.975,1503949503,"201051344000685","219011344069620",28.61,28.80,0,332.43,364.89,40.1,36.8,0.345,822812.0,822812.0,20142,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949525,2405659.00
08/28/2017 15:45,2,1.395,ACTIVE,213.74,348.96,59.944,1503949503,"201051344000917","219011344069620",28.65,29.80,0,333.03,364.59,40.5,37.2,0.336,819499.1,819499.1,20138,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949526,2405660.00
08/28/2017 15:45,2,1.412,ACTIVE,213.51,348.36,59.975,1503949503,"201051344001145","219011344069620",28.47,28.00,0,333.93,364.59,40.7,37.4,0.323,827547.8,827547.8,20121,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949527,2405661.00
08/28/2017 15:45,2,1.402,ACTIVE,213.74,348.36,59.970,1503949503,"201051344000651","219011344069620",28.59,29.80,0,333.93,365.19,40.7,37.3,0.331,816571.5,816571.5,20111,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949528,2405662.00
08/28/2017 15:45,2,1.188,ACTIVE,211.70,341.75,60.018,1503949503,"274151322000088","219011344069620",27.77,33.50,0,333.33,354.07,33.5,30.4,0.221,1019487.5,1019487.5,20004,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949529,2405663.00
08/28/2017 15:45,2,0.836,ACTIVE,212.83,412.08,59.970,1503949503,"274151322000068","219011344069620",38.23,36.30,0,332.13,428.31,32.1,29.1,0.212,889279.0,889279.0,20428,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949530,2405664.00
08/28/2017 15:45,2,1.430,ACTIVE,213.51,347.16,59.981,1503949503,"201051344001135","219011344069620",28.84,30.00,0,332.13,363.99,41.8,38.4,0.336,812143.0,812143.0,20074,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949531,2405665.00
08/28/2017 15:45,2,1.438,ACTIVE,213.51,347.46,59.954,1503949503,"201051344000594","219011344069620",28.53,32.00,0,332.13,364.29,41.6,38.2,0.327,831690.8,831690.8,20108,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949532,2405666.00
08/28/2017 15:45,2,1.436,ACTIVE,213.74,348.06,59.975,1503949503,"201051344001203","219011344069620",28.65,29.50,0,333.33,366.40,41.7,38.3,0.340,822259.9,822259.9,20141,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949533,2405667.00
08/28/2017 15:45,2,1.215,ACTIVE,212.16,348.36,59.975,1503949503,"274151322000054","219011344069620",27.59,34.50,0,333.33,354.67,34.0,30.9,0.225,1035081.4,1035081.4,19976,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949534,2405668.00
08/28/2017 15:45,2,1.451,ACTIVE,213.96,347.76,59.981,1503949503,"201051344000867","219011344069620",28.51,29.50,0,332.73,364.89,41.9,38.5,0.331,815861.3,815861.3,20139,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949534,2405669.00
08/28/2017 15:45,2,1.406,ACTIVE,213.74,348.36,59.938,1503949503,"201051344001093","219011344069620",28.59,29.00,0,333.33,364.89,40.7,37.3,0.318,819504.5,819504.5,20144,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949535,2405670.00
08/28/2017 15:45,2,1.428,ACTIVE,213.96,349.26,59.975,1503949503,"201051344000900","219011344069620",28.65,27.30,0,333.03,365.19,41.5,38.1,0.336,837940.6,837940.6,20144,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949536,2405671.00
08/28/2017 15:45,2,1.418,ACTIVE,214.19,347.46,59.975,1503949503,"201051344000648","219011344069620",28.29,27.80,0,334.24,365.49,40.6,37.3,0.331,824087.6,824087.6,20111,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949537,2405672.00
08/28/2017 15:45,2,1.430,ACTIVE,213.96,348.96,59.996,1503949503,"201051344000569","219011344069620",28.69,28.80,0,333.63,365.49,41.6,38.2,0.340,839479.0,839479.0,20084,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949538,2405673.00
08/28/2017 15:45,2,1.422,ACTIVE,214.19,348.36,60.018,1503949503,"201051344000983","219011344069620",29.22,29.00,0,332.73,365.80,42.1,38.7,0.340,830422.1,830422.1,20115,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949539,2405674.00
08/28/2017 15:45,2,1.438,ACTIVE,213.96,348.66,59.949,1503949503,"201051344001158","219011344069620",28.39,29.80,0,333.33,366.10,41.4,38.0,0.340,814095.3,814095.3,20121,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949540,2405675.00
08/28/2017 15:45,2,1.404,ACTIVE,214.41,350.17,59.965,1503949503,"201051344000576","219011344069620",28.67,27.50,0,334.54,366.10,40.9,37.5,0.340,828679.3,828679.3,20136,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949541,2405676.00
08/28/2017 15:45,2,1.223,ACTIVE,212.16,345.96,59.981,1503949503,"274151322000087","219011344069620",27.71,41.80,0,333.33,354.37,34.3,31.2,0.194,1010692.1,1010692.1,20241,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503949542,2405677.00
08/28/2017 16:00,2,1.793,ACTIVE,215.09,353.77,59.959,1503950403,"201051344000645","219011344069620",28.25,28.30,0,334.24,378.12,51.3,47.6,0.420,827591.7,827591.7,20102,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950404,2405678.00
08/28/2017 16:00,2,1.514,ACTIVE,212.38,349.26,59.959,1503950403,"274151322000085","219011344069620",27.59,34.50,0,333.93,361.89,42.3,38.9,0.292,1029527.0,1029527.0,19996,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950405,2405679.00
08/28/2017 16:00,2,1.811,ACTIVE,214.87,354.07,59.981,1503950403,"201051344000633","219011344069620",28.41,29.50,0,333.63,379.02,52.1,48.4,0.442,814794.5,814794.5,20154,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950406,2405680.00
08/28/2017 16:00,2,1.809,ACTIVE,214.87,353.17,59.986,1503950403,"201051344000469","219011344069620",28.51,27.50,0,331.83,378.72,52.2,48.5,0.446,818858.4,818858.4,20120,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950407,2405681.00
08/28/2017 16:00,2,1.797,ACTIVE,213.51,351.67,59.975,1503950403,"201051344000646","219011344069620",28.59,30.00,0,332.43,376.62,52.0,48.3,0.438,812986.3,812986.3,20108,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950407,2405682.00
08/28/2017 16:00,2,1.570,ACTIVE,212.16,346.26,59.975,1503950403,"274151322000052","219011344069620",28.19,33.80,0,332.73,363.09,44.8,41.3,0.305,1073117.6,1073117.6,19992,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950408,2405683.00
08/28/2017 16:00,2,1.863,ACTIVE,214.41,352.57,60.034,1503950403,"201051344000585","219011344069620",28.49,30.00,0,333.33,377.52,53.8,50.0,0.442,827361.4,827361.4,20105,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950409,2405684.00
08/28/2017 16:00,2,1.779,ACTIVE,213.51,350.77,60.034,1503950403,"201051344001230","219011344069620",28.57,28.80,0,330.93,374.81,51.6,47.8,0.429,817421.1,817421.1,20151,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950410,2405685.00
08/28/2017 16:00,2,1.748,ACTIVE,214.41,352.87,59.970,1503950403,"201051344000582","219011344069620",28.78,29.50,0,333.63,376.92,50.9,47.2,0.415,806296.0,806296.0,20094,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950411,2405686.00
08/28/2017 16:00,2,1.812,ACTIVE,213.74,351.37,59.949,1503950403,"201051344000955","219011344069620",28.41,29.80,0,331.83,375.41,52.2,48.4,0.442,826702.4,826702.4,20117,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950412,2405687.00
08/28/2017 16:00,2,1.027,ACTIVE,212.16,415.39,59.975,1503950403,"274151322000094","219011344069620",38.29,35.60,0,331.53,434.33,40.0,36.7,0.270,888320.0,888320.0,20419,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950413,2405688.00
08/28/2017 16:00,2,1.820,ACTIVE,214.87,353.47,59.986,1503950403,"201051344000579","219011344069620",28.69,30.50,0,332.73,378.72,53.0,49.2,0.438,837227.1,837227.1,20117,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950414,2405689.00
08/28/2017 16:00,2,1.820,ACTIVE,213.74,351.07,59.981,1503950403,"201051344000890","219011344069620",28.49,29.80,0,331.83,376.31,52.5,48.8,0.424,820825.6,820825.6,20118,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950415,2405690.00
08/28/2017 16:00,2,1.771,ACTIVE,213.96,351.97,59.986,1503950403,"201051344000438","219011344069620",28.92,29.30,0,333.03,377.52,51.9,48.2,0.438,823025.8,823025.8,20101,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950416,2405691.00
08/28/2017 16:00,2,1.785,ACTIVE,213.96,347.16,60.002,1503950403,"201051344000417","219011344069620",18.69,29.30,0,332.13,363.99,33.8,30.7,0.278,729290.6,729290.6,20148,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950416,2405692.00
08/28/2017 16:00,2,1.535,ACTIVE,212.38,346.26,59.949,1503950403,"274151322000083","219011344069620",28.29,34.50,0,333.33,362.49,44.0,40.5,0.309,1062234.2,1062234.2,20010,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950418,2405693.00
08/28/2017 16:00,2,1.635,ACTIVE,212.83,351.97,59.981,1503950403,"274151322000076","219011344069620",28.78,35.80,0,334.84,364.89,47.6,44.1,0.323,1134403.1,1134403.1,19995,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950419,2405694.00
08/28/2017 16:00,2,1.799,ACTIVE,214.41,351.67,60.002,1503950403,"201051344000868","219011344069620",28.65,27.50,0,332.73,377.52,52.2,48.4,0.429,817167.0,817167.0,20131,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950420,2405695.00
08/28/2017 16:00,2,1.629,ACTIVE,212.16,352.27,59.981,1503950403,"274151322000095","219011344069620",28.43,34.30,0,333.03,364.29,46.9,43.3,0.318,1123441.6,1123441.6,20024,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950420,2405696.00
08/28/2017 16:00,2,1.801,ACTIVE,214.64,349.56,59.986,1503950403,"201051344000988","219011344069620",18.53,28.80,0,331.83,367.30,33.9,30.7,0.278,701500.4,701500.4,20101,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950421,2405697.00
08/28/2017 16:00,2,1.793,ACTIVE,213.96,351.37,59.991,1503950403,"201051344001025","219011344069620",28.84,29.80,0,333.33,377.22,52.4,48.7,0.420,824202.0,824202.0,20100,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950422,2405698.00
08/28/2017 16:00,2,1.752,ACTIVE,214.64,353.17,59.965,1503950403,"201051344000458","219011344069620",28.77,29.00,0,333.93,378.12,51.0,47.3,0.433,828185.2,828185.2,20097,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950423,2405699.00
08/28/2017 16:00,2,1.768,ACTIVE,215.32,353.77,59.996,1503950403,"201051344000853","219011344069620",28.80,28.30,0,335.44,381.42,51.6,47.9,0.424,829668.0,829668.0,20129,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950424,2405700.00
08/28/2017 16:00,2,1.736,ACTIVE,213.96,352.57,60.023,1503950403,"201051344000685","219011344069620",28.88,28.80,0,332.73,376.92,50.8,47.1,0.451,822823.4,822823.4,20143,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950425,2405701.00
08/28/2017 16:00,2,1.766,ACTIVE,214.19,351.97,60.002,1503950403,"201051344000917","219011344069620",28.67,29.50,0,333.03,376.62,51.2,47.5,0.420,819510.5,819510.5,20139,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950426,2405702.00
08/28/2017 16:00,2,1.781,ACTIVE,213.96,351.67,59.938,1503950403,"201051344001145","219011344069620",28.41,28.00,0,333.63,376.92,51.3,47.6,0.420,827559.3,827559.3,20122,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950427,2405703.00
08/28/2017 16:00,2,1.777,ACTIVE,214.19,351.67,60.023,1503950403,"201051344000651","219011344069620",28.45,29.50,0,333.63,377.22,51.2,47.5,0.420,816583.0,816583.0,20112,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950428,2405704.00
08/28/2017 16:00,2,1.500,ACTIVE,212.16,350.47,59.996,1503950403,"274151322000088","219011344069620",27.65,33.00,0,333.03,361.89,42.0,38.6,0.287,1019496.9,1019496.9,20005,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950429,2405705.00
08/28/2017 16:00,2,1.023,ACTIVE,212.83,409.98,60.007,1503950403,"274151322000068","219011344069620",38.53,35.40,0,332.43,437.33,39.8,36.5,0.261,889287.8,889287.8,20429,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950430,2405706.00
08/28/2017 16:00,2,1.820,ACTIVE,213.74,351.07,60.002,1503950403,"201051344001135","219011344069620",28.21,30.00,0,333.33,376.31,52.0,48.3,0.429,812154.7,812154.7,20075,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950431,2405707.00
08/28/2017 16:00,2,1.771,ACTIVE,214.19,351.67,59.991,1503950403,"201051344000594","219011344069620",28.88,32.20,0,331.83,377.22,51.9,48.1,0.420,831702.5,831702.5,20109,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950431,2405708.00
08/28/2017 16:00,2,1.789,ACTIVE,214.19,351.97,59.996,1503950403,"201051344001203","219011344069620",28.63,29.50,0,333.93,377.82,52.0,48.2,0.424,822271.6,822271.6,20142,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950432,2405709.00
08/28/2017 16:00,2,1.504,ACTIVE,212.16,347.16,59.981,1503950403,"274151322000054","219011344069620",27.69,34.00,0,333.03,362.79,42.2,38.8,0.283,1035090.8,1035090.8,19977,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950433,2405710.00
08/28/2017 16:00,2,1.791,ACTIVE,214.64,351.37,59.991,1503950403,"201051344000867","219011344069620",28.59,29.30,0,332.73,376.92,51.9,48.1,0.411,815873.0,815873.0,20140,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950434,2405711.00
08/28/2017 16:00,2,1.764,ACTIVE,214.19,352.57,59.981,1503950403,"201051344001093","219011344069620",28.37,28.80,0,332.73,376.62,50.7,47.0,0.411,819516.0,819516.0,20145,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950435,2405712.00
08/28/2017 16:00,2,1.773,ACTIVE,214.64,352.57,59.991,1503950403,"201051344000900","219011344069620",28.53,27.30,0,332.73,378.12,51.2,47.5,0.424,837952.3,837952.3,20145,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950436,2405713.00
08/28/2017 16:00,2,1.736,ACTIVE,214.87,351.67,59.996,1503950403,"201051344000648","219011344069620",28.55,27.80,0,333.03,377.82,50.2,46.5,0.415,824099.0,824099.0,20112,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950437,2405714.00
