ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 16:00,2,1.750,ACTIVE,214.64,352.57,59.986,1503950403,"201051344000569","219011344069620",28.84,28.30,0,333.33,378.12,51.1,47.4,0.424,839490.7,839490.7,20085,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950438,2405715.00
08/28/2017 16:00,2,1.773,ACTIVE,214.87,352.57,59.996,1503950403,"201051344000983","219011344069620",28.78,28.80,0,333.33,378.42,51.7,48.0,0.433,830433.9,830433.9,20116,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950439,2405716.00
08/28/2017 16:00,2,1.773,ACTIVE,214.87,352.57,59.986,1503950403,"201051344001158","219011344069620",28.37,29.80,0,333.63,378.42,50.9,47.2,0.424,814106.8,814106.8,20122,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950440,2405717.00
08/28/2017 16:00,2,1.734,ACTIVE,215.09,353.47,59.996,1503950403,"201051344000576","219011344069620",28.53,27.30,0,333.93,378.42,50.1,46.5,0.424,828690.8,828690.8,20137,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950441,2405718.00
08/28/2017 16:00,2,1.484,ACTIVE,212.61,345.06,59.970,1503950403,"274151322000087","219011344069620",27.97,42.00,0,333.03,361.29,42.0,38.6,0.256,1010701.6,1010701.6,20242,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503950441,2405719.00
08/28/2017 16:15,2,0.953,ACTIVE,214.41,344.76,59.917,1503951303,"201051344000645","219011344069620",27.73,28.00,0,335.74,375.71,26.8,24.0,0.212,827599.2,827599.2,20103,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951304,2405720.00
08/28/2017 16:15,2,0.793,ACTIVE,212.38,339.95,59.944,1503951303,"274151322000085","219011344069620",27.31,33.30,0,331.23,358.88,21.9,19.2,0.146,1029533.0,1029533.0,19997,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951305,2405721.00
08/28/2017 16:15,2,0.967,ACTIVE,214.64,345.96,59.949,1503951303,"201051344000633","219011344069620",27.93,29.50,0,333.33,376.62,27.4,24.5,0.217,814802.2,814802.2,20155,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951306,2405722.00
08/28/2017 16:15,2,0.955,ACTIVE,214.19,344.76,59.959,1503951303,"201051344000469","219011344069620",28.43,27.00,0,333.93,375.41,27.5,24.6,0.217,818866.1,818866.1,20121,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951307,2405723.00
08/28/2017 16:15,2,0.973,ACTIVE,213.29,343.25,59.922,1503951303,"201051344000646","219011344069620",27.61,29.50,0,331.83,374.51,27.2,24.4,0.208,812993.9,812993.9,20109,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951308,2405724.00
08/28/2017 16:15,2,0.848,ACTIVE,212.16,340.55,59.949,1503951303,"274151322000052","219011344069620",27.59,32.80,0,330.63,360.08,23.6,20.9,0.159,1073124.1,1073124.1,19993,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951309,2405725.00
08/28/2017 16:15,2,1.016,ACTIVE,213.96,345.06,60.007,1503951303,"201051344000585","219011344069620",28.03,29.80,0,333.63,375.11,28.9,25.9,0.217,827369.4,827369.4,20106,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951310,2405726.00
08/28/2017 16:15,2,0.949,ACTIVE,213.51,342.65,59.975,1503951303,"201051344001230","219011344069620",27.77,28.50,0,331.53,373.61,26.7,23.9,0.203,817428.5,817428.5,20152,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951311,2405727.00
08/28/2017 16:15,2,0.941,ACTIVE,213.96,344.45,59.954,1503951303,"201051344000582","219011344069620",27.91,29.00,0,334.24,374.51,26.6,23.8,0.203,806303.4,806303.4,20095,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951312,2405728.00
08/28/2017 16:15,2,0.941,ACTIVE,213.29,343.85,59.959,1503951303,"201051344000955","219011344069620",28.71,29.00,0,331.53,373.01,27.4,24.5,0.212,826710.0,826710.0,20118,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951312,2405729.00
08/28/2017 16:15,2,0.531,ACTIVE,212.61,406.37,59.944,1503951303,"274151322000094","219011344069620",38.07,35.00,0,335.44,428.31,20.5,17.9,0.128,888325.6,888325.6,20420,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951313,2405730.00
08/28/2017 16:15,2,0.996,ACTIVE,214.19,344.15,59.965,1503951303,"201051344000579","219011344069620",28.07,30.00,0,335.14,375.71,28.4,25.5,0.217,837234.9,837234.9,20118,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951314,2405731.00
08/28/2017 16:15,2,0.979,ACTIVE,213.29,342.35,59.970,1503951303,"201051344000890","219011344069620",28.19,29.50,0,332.73,373.91,28.0,25.1,0.208,820833.3,820833.3,20119,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951315,2405732.00
08/28/2017 16:15,2,0.941,ACTIVE,213.51,343.85,59.970,1503951303,"201051344000438","219011344069620",28.45,28.80,0,333.93,374.51,27.1,24.3,0.212,823033.3,823033.3,20102,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951316,2405733.00
08/28/2017 16:15,2,0.973,ACTIVE,213.51,341.15,60.002,1503951303,"201051344000417","219011344069620",18.25,29.00,0,334.24,362.49,18.0,15.5,0.137,729295.3,729295.3,20149,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951317,2405734.00
08/28/2017 16:15,2,0.822,ACTIVE,212.38,339.34,59.949,1503951303,"274151322000083","219011344069620",27.59,33.30,0,331.83,359.78,23.0,20.3,0.155,1062240.5,1062240.5,20011,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951318,2405735.00
08/28/2017 16:15,2,0.891,ACTIVE,212.83,341.75,59.944,1503951303,"274151322000076","219011344069620",27.73,34.80,0,332.43,361.89,25.1,22.3,0.164,1134409.9,1134409.9,19996,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951319,2405736.00
08/28/2017 16:15,2,0.984,ACTIVE,213.96,344.45,59.965,1503951303,"201051344000868","219011344069620",27.97,27.30,0,333.33,374.21,27.9,25.0,0.212,817174.6,817174.6,20132,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951320,2405737.00
08/28/2017 16:15,2,0.869,ACTIVE,212.38,344.45,59.975,1503951303,"274151322000095","219011344069620",27.77,33.30,0,331.23,361.29,24.4,21.7,0.155,1123448.3,1123448.3,20025,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951321,2405738.00
08/28/2017 16:15,2,0.951,ACTIVE,213.96,343.55,59.949,1503951303,"201051344000988","219011344069620",18.39,28.50,0,334.24,365.49,17.7,15.2,0.141,701505.2,701505.2,20102,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951321,2405739.00
08/28/2017 16:15,2,0.975,ACTIVE,213.29,342.95,59.954,1503951303,"201051344001025","219011344069620",28.11,29.30,0,333.63,374.81,27.8,24.9,0.208,824209.7,824209.7,20101,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951322,2405740.00
08/28/2017 16:15,2,0.951,ACTIVE,213.96,344.45,59.975,1503951303,"201051344000458","219011344069620",28.17,28.80,0,335.44,374.51,27.1,24.3,0.221,828192.6,828192.6,20098,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951323,2405741.00
08/28/2017 16:15,2,0.957,ACTIVE,214.64,345.36,59.981,1503951303,"201051344000853","219011344069620",28.23,28.00,0,335.74,375.41,27.4,24.5,0.217,829675.5,829675.5,20130,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951324,2405742.00
08/28/2017 16:15,2,0.926,ACTIVE,213.51,343.85,59.970,1503951303,"201051344000685","219011344069620",28.15,28.30,0,333.33,375.11,26.4,23.6,0.221,822830.7,822830.7,20144,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951325,2405743.00
08/28/2017 16:15,2,0.949,ACTIVE,213.51,343.25,60.012,1503951303,"201051344000917","219011344069620",27.89,28.80,0,333.03,373.31,26.9,24.0,0.208,819517.9,819517.9,20140,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951326,2405744.00
08/28/2017 16:15,2,0.955,ACTIVE,213.74,343.55,59.986,1503951303,"201051344001145","219011344069620",27.83,27.50,0,333.33,373.61,26.9,24.1,0.199,827566.8,827566.8,20123,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951327,2405745.00
08/28/2017 16:15,2,0.938,ACTIVE,213.74,344.45,59.981,1503951303,"201051344000651","219011344069620",28.15,29.00,0,334.54,375.11,26.8,23.9,0.212,816590.3,816590.3,20113,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951328,2405746.00
08/28/2017 16:15,2,0.789,ACTIVE,212.16,339.34,59.975,1503951303,"274151322000088","219011344069620",27.39,32.40,0,330.93,359.48,21.9,19.2,0.141,1019502.8,1019502.8,20006,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951329,2405747.00
08/28/2017 16:15,2,0.555,ACTIVE,212.83,404.57,59.981,1503951303,"274151322000068","219011344069620",37.87,34.80,0,336.34,434.63,21.4,18.7,0.133,889293.6,889293.6,20430,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951330,2405748.00
08/28/2017 16:15,2,0.994,ACTIVE,213.29,342.95,59.970,1503951303,"201051344001135","219011344069620",28.01,29.30,0,334.24,373.61,28.2,25.3,0.208,812162.4,812162.4,20076,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951330,2405749.00
08/28/2017 16:15,2,0.969,ACTIVE,213.74,344.15,59.981,1503951303,"201051344000594","219011344069620",28.03,31.50,0,332.13,374.51,27.6,24.7,0.212,831710.0,831710.0,20110,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951331,2405750.00
08/28/2017 16:15,2,0.979,ACTIVE,213.51,342.95,59.975,1503951303,"201051344001203","219011344069620",27.89,29.00,0,334.54,374.81,27.7,24.8,0.217,822279.2,822279.2,20143,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951332,2405751.00
08/28/2017 16:15,2,0.812,ACTIVE,212.16,343.85,59.981,1503951303,"274151322000054","219011344069620",27.15,33.00,0,331.23,359.48,22.4,19.7,0.150,1035096.8,1035096.8,19978,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951333,2405752.00
08/28/2017 16:15,2,0.977,ACTIVE,213.96,342.95,59.975,1503951303,"201051344000867","219011344069620",28.21,29.00,0,333.93,373.61,28.0,25.1,0.208,815880.6,815880.6,20141,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951334,2405753.00
08/28/2017 16:15,2,0.934,ACTIVE,213.51,343.85,60.018,1503951303,"201051344001093","219011344069620",28.27,28.50,0,333.93,374.51,26.8,23.9,0.208,819523.2,819523.2,20146,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951335,2405754.00
08/28/2017 16:15,2,0.934,ACTIVE,213.96,344.76,59.981,1503951303,"201051344000900","219011344069620",28.80,26.80,0,334.84,374.21,27.3,24.4,0.212,837959.7,837959.7,20146,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951336,2405755.00
08/28/2017 16:15,2,0.951,ACTIVE,214.41,344.45,59.991,1503951303,"201051344000648","219011344069620",27.91,27.50,0,334.84,374.21,26.9,24.1,0.208,824106.3,824106.3,20113,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951337,2405756.00
08/28/2017 16:15,2,0.961,ACTIVE,213.96,344.45,59.981,1503951303,"201051344000569","219011344069620",28.37,28.00,0,334.54,374.21,27.6,24.8,0.217,839498.1,839498.1,20086,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951338,2405757.00
08/28/2017 16:15,2,0.977,ACTIVE,214.19,344.15,59.986,1503951303,"201051344000983","219011344069620",28.35,28.50,0,334.54,373.91,28.1,25.2,0.217,830441.5,830441.5,20117,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951339,2405758.00
08/28/2017 16:15,2,0.973,ACTIVE,214.19,344.45,59.970,1503951303,"201051344001158","219011344069620",27.61,29.30,0,334.54,373.91,27.2,24.3,0.217,814114.3,814114.3,20123,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951340,2405759.00
08/28/2017 16:15,2,0.936,ACTIVE,214.64,345.66,59.975,1503951303,"201051344000576","219011344069620",28.29,27.00,0,335.14,374.81,26.8,24.0,0.212,828698.0,828698.0,20138,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951341,2405760.00
08/28/2017 16:15,2,0.805,ACTIVE,212.38,340.85,59.975,1503951303,"274151322000087","219011344069620",27.43,40.60,0,330.03,358.88,22.3,19.6,0.133,1010707.5,1010707.5,20243,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503951342,2405761.00
08/28/2017 16:30,2,1.078,ACTIVE,215.09,346.56,59.975,1503952204,"201051344000645","219011344069620",27.81,27.50,0,333.63,359.18,30.4,27.4,0.243,827605.3,827605.3,20104,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952205,2405762.00
08/28/2017 16:30,2,0.908,ACTIVE,213.29,346.56,59.975,1503952204,"274151322000085","219011344069620",27.33,32.60,0,331.23,351.07,25.2,22.4,0.164,1029538.1,1029538.1,19998,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952206,2405763.00
08/28/2017 16:30,2,1.064,ACTIVE,214.87,348.06,59.981,1503952204,"201051344000633","219011344069620",28.63,29.00,0,333.63,360.08,30.9,27.9,0.247,814808.5,814808.5,20156,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952207,2405764.00
08/28/2017 16:30,2,1.072,ACTIVE,214.87,346.86,59.975,1503952204,"201051344000469","219011344069620",28.61,26.30,0,331.53,359.18,31.1,28.1,0.252,818872.4,818872.4,20122,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952207,2405765.00
08/28/2017 16:30,2,1.074,ACTIVE,213.74,344.76,59.928,1503952204,"201051344000646","219011344069620",28.17,29.00,0,331.53,357.68,30.7,27.7,0.247,813000.2,813000.2,20110,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952208,2405766.00
08/28/2017 16:30,2,0.959,ACTIVE,212.61,345.36,59.970,1503952204,"274151322000052","219011344069620",27.71,32.40,0,330.63,352.27,26.9,24.1,0.177,1073129.6,1073129.6,19994,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952209,2405767.00
08/28/2017 16:30,2,1.131,ACTIVE,214.41,346.86,59.922,1503952204,"201051344000585","219011344069620",28.31,29.00,0,333.03,358.88,32.5,29.4,0.252,827376.1,827376.1,20107,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952210,2405768.00
08/28/2017 16:30,2,1.074,ACTIVE,214.64,346.56,59.986,1503952204,"201051344000582","219011344069620",27.73,28.30,0,332.73,358.58,30.2,27.2,0.230,806309.6,806309.6,20096,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952212,2405769.00
08/28/2017 16:30,2,1.076,ACTIVE,213.96,345.06,59.981,1503952204,"201051344000955","219011344069620",28.23,28.50,0,332.43,357.08,30.8,27.8,0.243,826716.3,826716.3,20119,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952213,2405770.00
08/28/2017 16:30,2,0.619,ACTIVE,213.06,402.77,59.970,1503952204,"274151322000094","219011344069620",37.85,34.30,0,334.54,420.20,23.6,20.9,0.159,888330.2,888330.2,20421,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952214,2405771.00
08/28/2017 16:30,2,1.090,ACTIVE,214.64,346.26,59.970,1503952204,"201051344000579","219011344069620",28.98,29.50,0,333.33,359.48,32.0,29.0,0.247,837241.5,837241.5,20119,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952215,2405772.00
08/28/2017 16:30,2,1.088,ACTIVE,213.96,345.06,59.965,1503952204,"201051344000890","219011344069620",28.49,29.00,0,331.23,357.98,31.4,28.4,0.239,820839.8,820839.8,20120,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952216,2405773.00
08/28/2017 16:30,2,1.074,ACTIVE,214.19,346.26,59.970,1503952204,"201051344000438","219011344069620",28.15,28.50,0,333.03,358.88,30.6,27.6,0.243,823039.5,823039.5,20103,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952217,2405774.00
08/28/2017 16:30,2,1.072,ACTIVE,214.19,342.95,59.975,1503952204,"201051344000417","219011344069620",18.71,28.80,0,332.13,351.07,20.3,17.7,0.150,729299.3,729299.3,20150,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952218,2405775.00
08/28/2017 16:30,2,0.949,ACTIVE,212.83,340.85,60.007,1503952204,"274151322000083","219011344069620",27.65,32.80,0,330.03,352.27,26.6,23.7,0.172,1062245.8,1062245.8,20012,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952219,2405776.00
08/28/2017 16:30,2,1.004,ACTIVE,213.29,346.86,59.970,1503952204,"274151322000076","219011344069620",28.31,33.80,0,331.53,353.17,28.8,25.9,0.190,1134415.7,1134415.7,19997,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952220,2405777.00
08/28/2017 16:30,2,1.125,ACTIVE,214.19,346.26,59.970,1503952204,"201051344000868","219011344069620",28.03,26.80,0,333.03,358.88,32.0,29.0,0.247,817181.1,817181.1,20133,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952221,2405778.00
08/28/2017 16:30,2,0.990,ACTIVE,212.83,344.15,59.959,1503952204,"274151322000095","219011344069620",28.11,32.60,0,330.93,351.97,28.3,25.4,0.181,1123453.9,1123453.9,20026,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952221,2405779.00
08/28/2017 16:30,2,1.080,ACTIVE,214.41,344.76,59.959,1503952204,"201051344000988","219011344069620",18.73,27.80,0,332.73,354.37,20.5,17.8,0.164,701509.1,701509.1,20103,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952222,2405780.00
08/28/2017 16:30,2,1.115,ACTIVE,214.19,344.76,59.970,1503952204,"201051344001025","219011344069620",28.45,28.50,0,333.03,358.88,32.1,29.1,0.247,824216.1,824216.1,20102,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952223,2405781.00
08/28/2017 16:30,2,1.092,ACTIVE,214.64,345.66,59.970,1503952204,"201051344000458","219011344069620",28.65,28.30,0,333.63,359.48,31.7,28.7,0.261,828198.9,828198.9,20099,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952224,2405782.00
08/28/2017 16:30,2,1.115,ACTIVE,215.32,348.06,59.975,1503952204,"201051344000853","219011344069620",28.21,27.30,0,334.24,360.99,31.9,28.9,0.261,829681.8,829681.8,20131,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952225,2405783.00
08/28/2017 16:30,2,1.070,ACTIVE,214.41,346.56,59.959,1503952204,"201051344000685","219011344069620",28.13,27.80,0,332.13,358.58,30.5,27.5,0.256,822836.8,822836.8,20145,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952226,2405784.00
08/28/2017 16:30,2,1.088,ACTIVE,214.41,346.26,59.944,1503952204,"201051344000917","219011344069620",28.25,28.30,0,331.53,358.58,31.2,28.2,0.247,819524.1,819524.1,20141,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952227,2405785.00
08/28/2017 16:30,2,1.078,ACTIVE,214.41,345.96,59.975,1503952204,"201051344001145","219011344069620",28.43,27.30,0,332.73,358.88,31.1,28.1,0.239,827572.9,827572.9,20124,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952228,2405786.00
08/28/2017 16:30,2,1.078,ACTIVE,214.64,346.26,59.986,1503952204,"201051344000651","219011344069620",28.41,28.30,0,333.03,359.18,31.0,28.0,0.243,816596.5,816596.5,20114,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952229,2405787.00
08/28/2017 16:30,2,0.918,ACTIVE,212.83,346.26,59.944,1503952204,"274151322000088","219011344069620",27.55,31.80,0,330.33,351.37,25.7,22.8,0.168,1019507.8,1019507.8,20007,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952230,2405788.00
08/28/2017 16:30,2,0.645,ACTIVE,213.74,409.08,59.965,1503952204,"274151322000068","219011344069620",38.17,34.50,0,334.54,419.00,24.9,22.1,0.164,889298.5,889298.5,20431,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952230,2405789.00
08/28/2017 16:30,2,1.127,ACTIVE,214.19,344.76,59.965,1503952204,"201051344001135","219011344069620",28.21,28.80,0,331.83,357.98,32.2,29.2,0.243,812168.9,812168.9,20077,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952231,2405790.00
08/28/2017 16:30,2,1.117,ACTIVE,214.19,346.26,59.965,1503952204,"201051344000594","219011344069620",27.99,31.00,0,331.83,358.88,31.7,28.7,0.243,831716.4,831716.4,20111,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952232,2405791.00
08/28/2017 16:30,2,1.100,ACTIVE,214.64,345.66,59.975,1503952204,"201051344001203","219011344069620",28.29,28.50,0,333.03,360.08,31.6,28.6,0.252,822285.6,822285.6,20144,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952233,2405792.00
08/28/2017 16:30,2,0.938,ACTIVE,213.29,341.45,59.970,1503952204,"274151322000054","219011344069620",27.67,32.40,0,329.73,351.97,26.2,23.4,0.172,1035102.0,1035102.0,19979,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952234,2405793.00
08/28/2017 16:30,2,1.123,ACTIVE,214.64,345.66,59.975,1503952204,"201051344000867","219011344069620",28.19,28.80,0,331.53,359.48,32.1,29.1,0.252,815887.1,815887.1,20142,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952235,2405794.00
08/28/2017 16:30,2,1.066,ACTIVE,214.41,345.96,59.981,1503952204,"201051344001093","219011344069620",28.23,28.00,0,332.73,358.58,30.5,27.5,0.230,819529.4,819529.4,20147,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952236,2405795.00
08/28/2017 16:30,2,1.080,ACTIVE,214.64,346.56,59.928,1503952204,"201051344000900","219011344069620",28.82,26.30,0,332.73,359.48,31.6,28.5,0.247,837966.0,837966.0,20147,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952237,2405796.00
08/28/2017 16:30,2,1.092,ACTIVE,214.87,346.56,59.986,1503952204,"201051344000648","219011344069620",28.25,27.30,0,333.33,360.08,31.3,28.3,0.252,824112.5,824112.5,20114,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952238,2405797.00
08/28/2017 16:30,2,1.115,ACTIVE,214.64,347.16,59.975,1503952204,"201051344000569","219011344069620",28.43,27.50,0,333.33,359.78,32.2,29.1,0.256,839504.6,839504.6,20087,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952239,2405798.00
08/28/2017 16:30,2,1.121,ACTIVE,214.87,346.86,59.965,1503952204,"201051344000983","219011344069620",28.67,27.80,0,332.43,360.08,32.5,29.5,0.261,830448.0,830448.0,20118,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952240,2405799.00
08/28/2017 16:30,2,1.107,ACTIVE,214.64,346.86,59.975,1503952204,"201051344001158","219011344069620",28.05,28.80,0,333.33,359.18,31.5,28.5,0.252,814120.5,814120.5,20124,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952241,2405800.00
08/28/2017 16:30,2,1.066,ACTIVE,215.32,348.06,59.981,1503952204,"201051344000576","219011344069620",28.80,26.50,0,333.63,360.38,31.1,28.1,0.247,828704.2,828704.2,20139,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952242,2405801.00
08/28/2017 16:30,2,0.938,ACTIVE,213.06,342.05,59.975,1503952204,"274151322000087","219011344069620",27.63,40.00,0,329.73,351.97,26.2,23.4,0.159,1010712.7,1010712.7,20244,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952243,2405802.00
08/28/2017 16:30,2,1.074,ACTIVE,213.96,344.45,59.986,1503952204,"201051344001230","219011344069620",28.27,28.00,0,330.93,357.68,30.8,27.8,0.243,817434.9,817434.9,20154,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503952244,2405803.00
08/28/2017 16:45,2,0.955,ACTIVE,214.87,345.36,59.991,1503953103,"201051344000645","219011344069620",28.13,27.30,0,334.84,362.19,27.2,24.4,0.212,827612.1,827612.1,20105,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953104,2405804.00
08/28/2017 16:45,2,0.836,ACTIVE,212.83,340.25,59.991,1503953103,"274151322000085","219011344069620",27.49,32.00,0,334.54,352.57,23.4,20.6,0.155,1029543.6,1029543.6,19999,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953105,2405805.00
08/28/2017 16:45,2,0.973,ACTIVE,214.87,347.16,59.986,1503953103,"201051344000633","219011344069620",28.29,28.30,0,334.54,362.79,27.9,25.0,0.221,814815.4,814815.4,20157,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953106,2405806.00
08/28/2017 16:45,2,0.967,ACTIVE,214.64,345.06,59.981,1503953103,"201051344000469","219011344069620",28.43,26.00,0,334.24,362.19,27.9,25.0,0.217,818879.3,818879.3,20123,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953107,2405807.00
08/28/2017 16:45,2,0.984,ACTIVE,213.74,344.76,59.954,1503953103,"201051344000646","219011344069620",28.07,28.00,0,333.03,360.38,28.0,25.1,0.221,813007.0,813007.0,20111,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953108,2405808.00
08/28/2017 16:45,2,0.885,ACTIVE,212.83,345.06,59.981,1503953103,"274151322000052","219011344069620",27.85,32.00,0,331.23,354.07,25.0,22.2,0.168,1073135.5,1073135.5,19995,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953109,2405809.00
08/28/2017 16:45,2,1.025,ACTIVE,214.41,345.66,59.970,1503953103,"201051344000585","219011344069620",28.17,28.00,0,333.03,361.89,29.3,26.3,0.217,827383.4,827383.4,20108,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953110,2405810.00
08/28/2017 16:45,2,0.963,ACTIVE,213.96,343.85,59.986,1503953103,"201051344001230","219011344069620",28.19,26.80,0,331.83,359.18,27.6,24.7,0.208,817441.4,817441.4,20155,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953111,2405811.00
08/28/2017 16:45,2,0.961,ACTIVE,214.64,345.36,59.970,1503953103,"201051344000582","219011344069620",28.11,27.80,0,333.33,361.29,27.4,24.5,0.208,806316.3,806316.3,20097,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953112,2405812.00
08/28/2017 16:45,2,0.988,ACTIVE,213.74,343.55,59.986,1503953103,"201051344000955","219011344069620",28.43,27.80,0,333.03,359.48,28.5,25.6,0.225,826723.2,826723.2,20120,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953113,2405813.00
08/28/2017 16:45,2,0.582,ACTIVE,212.83,398.26,59.970,1503953103,"274151322000094","219011344069620",37.09,33.50,0,331.83,429.82,21.9,19.2,0.141,888335.3,888335.3,20422,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953113,2405814.00
08/28/2017 16:45,2,0.986,ACTIVE,214.41,345.06,59.981,1503953103,"201051344000579","219011344069620",29.02,28.50,0,334.84,362.19,29.1,26.1,0.221,837248.6,837248.6,20120,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953114,2405815.00
08/28/2017 16:45,2,0.988,ACTIVE,213.96,344.15,59.986,1503953103,"201051344000890","219011344069620",28.69,27.80,0,333.03,360.69,28.8,25.8,0.217,820846.7,820846.7,20121,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953115,2405816.00
08/28/2017 16:45,2,0.977,ACTIVE,214.41,345.66,59.986,1503953103,"201051344000438","219011344069620",28.39,27.50,0,333.63,361.29,28.1,25.2,0.221,823046.3,823046.3,20104,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953116,2405817.00
08/28/2017 16:45,2,0.984,ACTIVE,214.19,342.65,59.981,1503953103,"201051344000417","219011344069620",18.63,27.50,0,332.73,353.47,18.6,16.0,0.137,729303.6,729303.6,20151,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953117,2405818.00
08/28/2017 16:45,2,0.869,ACTIVE,212.61,340.85,59.975,1503953103,"274151322000083","219011344069620",27.69,32.20,0,331.53,353.77,24.4,21.6,0.164,1062251.5,1062251.5,20013,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953118,2405819.00
08/28/2017 16:45,2,0.916,ACTIVE,213.51,344.15,60.007,1503953103,"274151322000076","219011344069620",28.71,32.80,0,335.14,354.67,26.7,23.8,0.181,1134422.0,1134422.0,19998,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953119,2405820.00
08/28/2017 16:45,2,0.986,ACTIVE,214.19,345.06,59.975,1503953103,"201051344000868","219011344069620",28.41,26.30,0,333.63,361.59,28.4,25.5,0.212,817188.1,817188.1,20134,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953120,2405821.00
08/28/2017 16:45,2,0.920,ACTIVE,212.83,341.15,59.981,1503953103,"274151322000095","219011344069620",27.89,31.80,0,333.93,354.07,26.0,23.1,0.168,1123460.1,1123460.1,20027,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953121,2405822.00
08/28/2017 16:45,2,0.980,ACTIVE,214.64,344.76,60.002,1503953103,"201051344000988","219011344069620",18.37,27.30,0,333.93,356.18,18.3,15.7,0.141,701513.4,701513.4,20104,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953122,2405823.00
08/28/2017 16:45,2,0.988,ACTIVE,214.19,344.76,59.975,1503953103,"201051344001025","219011344069620",28.55,27.50,0,332.73,361.59,28.6,25.7,0.212,824223.1,824223.1,20103,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953123,2405824.00
08/28/2017 16:45,2,0.971,ACTIVE,214.64,345.36,59.986,1503953103,"201051344000458","219011344069620",28.43,27.80,0,333.63,362.49,27.9,25.1,0.221,828205.8,828205.8,20100,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953124,2405825.00
08/28/2017 16:45,2,0.982,ACTIVE,215.09,346.56,59.959,1503953103,"201051344000853","219011344069620",28.05,27.00,0,336.34,363.99,27.9,25.1,0.230,829688.7,829688.7,20132,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953125,2405826.00
08/28/2017 16:45,2,0.965,ACTIVE,214.41,345.36,59.970,1503953103,"201051344000685","219011344069620",28.17,26.80,0,332.73,361.29,27.6,24.7,0.230,822843.4,822843.4,20146,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953126,2405827.00
08/28/2017 16:45,2,0.965,ACTIVE,214.41,345.36,59.986,1503953103,"201051344000917","219011344069620",28.25,28.00,0,333.33,361.29,27.6,24.7,0.212,819530.8,819530.8,20142,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953127,2405828.00
08/28/2017 16:45,2,0.973,ACTIVE,214.41,345.06,59.954,1503953103,"201051344001145","219011344069620",28.47,26.50,0,334.24,361.59,28.1,25.2,0.212,827579.7,827579.7,20125,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953128,2405829.00
08/28/2017 16:45,2,0.969,ACTIVE,214.41,345.66,59.986,1503953103,"201051344000651","219011344069620",28.39,27.50,0,334.24,361.59,27.9,25.0,0.221,816603.2,816603.2,20115,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953128,2405830.00
08/28/2017 16:45,2,0.848,ACTIVE,212.38,342.65,59.986,1503953103,"274151322000088","219011344069620",27.45,31.30,0,331.23,352.57,23.6,20.8,0.150,1019513.3,1019513.3,20008,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953129,2405831.00
08/28/2017 16:45,2,0.607,ACTIVE,213.51,400.66,59.986,1503953103,"274151322000068","219011344069620",37.43,33.50,0,333.03,428.91,22.9,20.1,0.141,889303.8,889303.8,20432,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953130,2405832.00
08/28/2017 16:45,2,1.014,ACTIVE,214.19,344.45,59.986,1503953103,"201051344001135","219011344069620",28.45,27.80,0,333.33,360.38,29.2,26.3,0.221,812176.0,812176.0,20078,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953131,2405833.00
08/28/2017 16:45,2,0.980,ACTIVE,213.96,344.76,59.991,1503953103,"201051344000594","219011344069620",28.78,29.80,0,333.03,361.29,28.6,25.7,0.212,831723.3,831723.3,20112,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953132,2405834.00
08/28/2017 16:45,2,0.996,ACTIVE,214.19,344.45,59.996,1503953103,"201051344001203","219011344069620",28.39,27.50,0,334.84,362.19,28.7,25.8,0.230,822292.5,822292.5,20145,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953133,2405835.00
08/28/2017 16:45,2,0.871,ACTIVE,212.61,341.75,59.986,1503953103,"274151322000054","219011344069620",27.35,32.00,0,331.53,353.77,24.1,21.4,0.155,1035107.6,1035107.6,19980,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953134,2405836.00
08/28/2017 16:45,2,0.998,ACTIVE,214.64,344.76,60.002,1503953103,"201051344000867","219011344069620",28.57,27.80,0,333.03,361.29,28.9,26.0,0.217,815894.1,815894.1,20143,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953135,2405837.00
08/28/2017 16:45,2,0.967,ACTIVE,214.41,345.36,60.002,1503953103,"201051344001093","219011344069620",28.53,27.00,0,334.24,360.99,27.9,25.0,0.212,819536.0,819536.0,20148,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953136,2405838.00
08/28/2017 16:45,2,0.961,ACTIVE,214.41,346.26,59.996,1503953103,"201051344000900","219011344069620",28.78,26.30,0,334.54,362.19,28.1,25.1,0.221,837972.8,837972.8,20148,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953137,2405839.00
08/28/2017 16:45,2,0.975,ACTIVE,214.87,345.66,60.002,1503953103,"201051344000648","219011344069620",28.41,26.80,0,335.14,362.49,28.1,25.2,0.217,824119.3,824119.3,20115,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953138,2405840.00
08/28/2017 16:45,2,0.992,ACTIVE,214.64,345.66,60.007,1503953103,"201051344000569","219011344069620",28.25,27.30,0,334.24,362.49,28.4,25.5,0.230,839511.5,839511.5,20088,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953139,2405841.00
08/28/2017 16:45,2,0.998,ACTIVE,214.64,345.66,59.996,1503953103,"201051344000983","219011344069620",28.69,27.50,0,333.63,362.19,29.0,26.1,0.230,830455.1,830455.1,20119,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953140,2405842.00
08/28/2017 16:45,2,0.984,ACTIVE,214.64,345.36,59.986,1503953103,"201051344001158","219011344069620",28.41,27.80,0,334.54,362.49,28.4,25.4,0.221,814127.4,814127.4,20125,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953141,2405843.00
08/28/2017 16:45,2,0.965,ACTIVE,215.09,346.56,59.981,1503953103,"201051344000576","219011344069620",28.43,26.00,0,334.24,362.49,27.9,25.0,0.217,828711.0,828711.0,20140,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953142,2405844.00
08/28/2017 16:45,2,0.865,ACTIVE,212.83,345.36,59.991,1503953103,"274151322000087","219011344069620",27.79,38.80,0,330.93,353.47,24.4,21.6,0.141,1010718.3,1010718.3,20245,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503953142,2405845.00
08/28/2017 17:00,2,2.531,ACTIVE,216.67,359.48,60.023,1503954004,"201051344000645","219011344069620",28.92,27.50,0,334.84,394.65,74.1,69.6,0.610,827622.5,827622.5,20106,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954005,2405846.00
08/28/2017 17:00,2,2.227,ACTIVE,213.96,348.66,59.991,1503954004,"274151322000085","219011344069620",28.03,32.00,0,334.84,371.81,63.2,59.1,0.429,1029552.4,1029552.4,20000,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954006,2405847.00
08/28/2017 17:00,2,2.572,ACTIVE,216.45,362.19,59.986,1503954004,"201051344000633","219011344069620",28.86,27.80,0,333.33,395.85,75.2,70.7,0.636,814826.0,814826.0,20158,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954007,2405848.00
08/28/2017 17:00,2,2.555,ACTIVE,216.90,363.09,60.039,1503954004,"201051344000469","219011344069620",29.00,26.00,0,333.63,397.66,75.0,70.5,0.641,818889.9,818889.9,20124,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954008,2405849.00
08/28/2017 17:00,2,2.586,ACTIVE,214.87,359.78,59.928,1503954004,"201051344000646","219011344069620",28.75,27.50,0,332.43,389.24,75.3,70.8,0.641,813017.6,813017.6,20112,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954009,2405850.00
08/28/2017 17:00,2,2.293,ACTIVE,213.74,359.18,60.018,1503954004,"274151322000052","219011344069620",28.63,32.20,0,334.54,373.31,66.4,62.1,0.468,1073144.9,1073144.9,19996,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954009,2405851.00
08/28/2017 17:00,2,2.633,ACTIVE,215.77,360.99,59.996,1503954004,"201051344000585","219011344069620",29.00,27.80,0,333.63,390.44,77.5,72.8,0.632,827394.3,827394.3,20109,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954010,2405852.00
08/28/2017 17:00,2,2.533,ACTIVE,215.09,358.58,59.991,1503954004,"201051344001230","219011344069620",29.20,26.30,0,332.13,387.44,74.9,70.3,0.614,817451.8,817451.8,20156,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954011,2405853.00
08/28/2017 17:00,2,2.543,ACTIVE,216.00,360.38,59.986,1503954004,"201051344000582","219011344069620",28.96,27.80,0,333.93,390.44,74.6,70.1,0.605,806326.7,806326.7,20098,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954012,2405854.00
08/28/2017 17:00,2,2.564,ACTIVE,214.87,360.08,59.991,1503954004,"201051344000955","219011344069620",29.06,27.80,0,331.83,388.64,75.5,70.9,0.641,826733.9,826733.9,20121,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954013,2405855.00
08/28/2017 17:00,2,1.557,ACTIVE,213.29,414.79,59.986,1503954004,"274151322000094","219011344069620",38.21,33.50,0,333.33,445.45,60.4,56.4,0.415,888343.7,888343.7,20423,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954014,2405856.00
08/28/2017 17:00,2,2.596,ACTIVE,216.45,361.59,59.986,1503954004,"201051344000579","219011344069620",29.18,28.00,0,333.93,397.35,76.7,72.1,0.650,837259.5,837259.5,20121,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954015,2405857.00
