ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 17:00,2,2.576,ACTIVE,215.09,360.08,59.954,1503954004,"201051344000890","219011344069620",29.24,27.00,0,333.03,389.84,76.3,71.8,0.619,820857.6,820857.6,20122,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954016,2405858.00
08/28/2017 17:00,2,2.559,ACTIVE,215.54,361.29,59.996,1503954004,"201051344000438","219011344069620",29.22,27.00,0,333.93,390.74,75.8,71.3,0.636,823057.0,823057.0,20105,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954017,2405859.00
08/28/2017 17:00,2,2.596,ACTIVE,215.09,354.07,59.996,1503954004,"201051344000417","219011344069620",18.81,27.00,0,333.63,373.61,49.5,45.8,0.411,729310.5,729310.5,20152,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954018,2405860.00
08/28/2017 17:00,2,2.283,ACTIVE,213.06,354.97,59.996,1503954004,"274151322000083","219011344069620",28.73,32.20,0,334.84,373.61,66.5,62.2,0.464,1062260.9,1062260.9,20014,0,0,0,L,1151911521,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954019,2405861.00
08/28/2017 17:00,2,2.416,ACTIVE,214.19,355.88,59.981,1503954004,"274151322000076","219011344069620",29.22,33.30,0,335.74,375.41,71.5,67.1,0.486,1134432.2,1134432.2,19999,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954020,2405862.00
08/28/2017 17:00,2,2.598,ACTIVE,216.00,360.38,59.991,1503954004,"201051344000868","219011344069620",28.82,26.30,0,333.63,389.84,75.8,71.3,0.619,817198.8,817198.8,20135,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954021,2405863.00
08/28/2017 17:00,2,2.412,ACTIVE,212.83,353.77,59.970,1503954004,"274151322000095","219011344069620",29.12,31.50,0,334.54,375.41,71.1,66.7,0.473,1123470.2,1123470.2,20028,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954021,2405864.00
08/28/2017 17:00,2,2.619,ACTIVE,216.45,355.88,60.012,1503954004,"201051344000988","219011344069620",18.73,27.00,0,333.93,380.22,49.8,46.1,0.420,701520.3,701520.3,20105,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954022,2405865.00
08/28/2017 17:00,2,2.629,ACTIVE,215.32,360.38,59.986,1503954004,"201051344001025","219011344069620",28.86,27.50,0,333.63,390.74,76.9,72.3,0.614,824234.0,824234.0,20104,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954023,2405866.00
08/28/2017 17:00,2,2.535,ACTIVE,216.45,361.29,59.986,1503954004,"201051344000458","219011344069620",29.28,27.80,0,334.54,395.25,75.2,70.7,0.645,828216.4,828216.4,20101,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954024,2405867.00
08/28/2017 17:00,2,2.559,ACTIVE,217.13,363.39,59.986,1503954004,"201051344000853","219011344069620",29.16,27.30,0,335.14,394.35,75.7,71.1,0.628,829699.5,829699.5,20133,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954025,2405868.00
08/28/2017 17:00,2,2.570,ACTIVE,215.32,360.69,59.981,1503954004,"201051344000685","219011344069620",29.06,26.30,0,333.63,389.54,75.6,71.1,0.658,822854.1,822854.1,20147,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954026,2405869.00
08/28/2017 17:00,2,2.576,ACTIVE,215.32,360.69,59.981,1503954004,"201051344000917","219011344069620",28.92,28.00,0,333.33,390.14,75.5,70.9,0.628,819541.5,819541.5,20143,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954027,2405870.00
08/28/2017 17:00,2,2.574,ACTIVE,215.32,360.99,59.933,1503954004,"201051344001145","219011344069620",29.18,26.30,0,333.93,390.14,76.0,71.5,0.623,827590.5,827590.5,20126,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954028,2405871.00
08/28/2017 17:00,2,2.582,ACTIVE,215.77,361.29,59.981,1503954004,"201051344000651","219011344069620",29.06,27.80,0,334.54,393.75,76.0,71.4,0.632,816614.0,816614.0,20116,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954029,2405872.00
08/28/2017 17:00,2,2.232,ACTIVE,213.51,361.59,60.018,1503954004,"274151322000088","219011344069620",28.33,31.30,0,334.54,372.41,64.0,59.8,0.442,1019522.4,1019522.4,20009,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954030,2405873.00
08/28/2017 17:00,2,1.549,ACTIVE,213.96,419.30,59.981,1503954004,"274151322000068","219011344069620",39.16,33.80,0,333.33,443.94,60.6,56.5,0.402,889312.5,889312.5,20433,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954030,2405874.00
08/28/2017 17:00,2,2.592,ACTIVE,215.32,359.48,59.986,1503954004,"201051344001135","219011344069620",29.14,28.00,0,333.33,389.54,76.5,71.9,0.628,812187.0,812187.0,20079,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954031,2405875.00
08/28/2017 17:00,2,2.600,ACTIVE,215.54,360.69,59.986,1503954004,"201051344000594","219011344069620",29.12,29.30,0,332.43,389.84,76.7,72.1,0.614,831734.3,831734.3,20113,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954032,2405876.00
08/28/2017 17:00,2,2.623,ACTIVE,215.54,361.29,59.975,1503954004,"201051344001203","219011344069620",28.84,27.50,0,334.24,393.75,76.6,72.0,0.645,822303.4,822303.4,20146,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954033,2405877.00
08/28/2017 17:00,2,2.291,ACTIVE,213.51,359.78,59.965,1503954004,"274151322000054","219011344069620",27.71,32.20,0,334.54,373.31,64.3,60.2,0.433,1035116.8,1035116.8,19981,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954034,2405878.00
08/28/2017 17:00,2,2.582,ACTIVE,216.00,359.48,59.991,1503954004,"201051344000867","219011344069620",29.18,27.80,0,333.33,390.14,76.3,71.8,0.628,815905.1,815905.1,20144,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954035,2405879.00
08/28/2017 17:00,2,2.523,ACTIVE,215.54,361.29,59.959,1503954004,"201051344001093","219011344069620",29.26,27.00,0,333.93,394.05,74.8,70.3,0.605,819546.8,819546.8,20149,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954036,2405880.00
08/28/2017 17:00,2,2.588,ACTIVE,216.22,363.09,59.986,1503954004,"201051344000900","219011344069620",28.96,26.30,0,333.03,395.55,75.9,71.4,0.623,837983.7,837983.7,20149,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954037,2405881.00
08/28/2017 17:00,2,2.527,ACTIVE,216.45,361.59,59.933,1503954004,"201051344000648","219011344069620",29.18,26.80,0,334.84,395.55,74.7,70.2,0.628,824130.1,824130.1,20116,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954038,2405882.00
08/28/2017 17:00,2,2.592,ACTIVE,216.45,361.89,59.991,1503954004,"201051344000569","219011344069620",28.82,27.30,0,333.63,395.85,75.6,71.1,0.623,839522.4,839522.4,20089,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954039,2405883.00
08/28/2017 17:00,2,2.555,ACTIVE,216.22,360.69,59.991,1503954004,"201051344000983","219011344069620",29.52,27.80,0,334.24,395.25,76.4,71.8,0.645,830466.1,830466.1,20120,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954040,2405884.00
08/28/2017 17:00,2,2.621,ACTIVE,216.45,362.79,59.991,1503954004,"201051344001158","219011344069620",28.57,27.80,0,333.63,395.85,75.9,71.4,0.645,814138.3,814138.3,20126,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954041,2405885.00
08/28/2017 17:00,2,2.529,ACTIVE,216.45,360.38,60.018,1503954004,"201051344000576","219011344069620",29.18,26.30,0,335.44,395.55,74.7,70.2,0.605,828721.7,828721.7,20141,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954042,2405886.00
08/28/2017 17:00,2,2.266,ACTIVE,213.74,348.66,59.975,1503954004,"274151322000087","219011344069620",28.35,39.80,0,334.54,371.81,65.0,60.8,0.429,1010727.7,1010727.7,20246,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954043,2405887.00
08/28/2017 17:15,2,1.752,ACTIVE,215.77,353.17,60.028,1503954904,"201051344000645","219011344069620",28.13,28.30,0,321.61,398.26,49.9,46.3,0.407,827638.4,827638.4,20107,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954905,2405888.00
08/28/2017 17:15,2,1.561,ACTIVE,213.29,350.77,60.002,1503954904,"274151322000085","219011344069620",27.31,32.80,0,335.14,376.01,43.2,39.8,0.278,1029566.0,1029566.0,20001,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954906,2405889.00
08/28/2017 17:15,2,1.746,ACTIVE,215.54,354.97,59.991,1503954904,"201051344000633","219011344069620",28.73,28.50,0,321.01,399.76,50.8,47.1,0.429,814842.2,814842.2,20159,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954907,2405890.00
08/28/2017 17:15,2,1.762,ACTIVE,215.77,353.77,59.986,1503954904,"201051344000469","219011344069620",28.27,27.30,0,319.21,399.76,50.4,46.8,0.429,818906.0,818906.0,20125,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954908,2405891.00
08/28/2017 17:15,2,1.793,ACTIVE,213.96,351.07,59.996,1503954904,"201051344000646","219011344069620",28.25,28.00,0,317.40,392.55,51.3,47.6,0.424,813033.8,813033.8,20113,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954909,2405892.00
08/28/2017 17:15,2,1.629,ACTIVE,212.83,344.45,59.981,1503954904,"274151322000052","219011344069620",27.75,32.40,0,334.84,377.82,45.8,42.3,0.314,1073159.2,1073159.2,19997,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954910,2405893.00
08/28/2017 17:15,2,1.812,ACTIVE,214.64,352.57,59.991,1503954904,"201051344000585","219011344069620",28.65,28.80,0,320.41,396.15,52.6,48.9,0.429,827411.0,827411.0,20110,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954911,2405894.00
08/28/2017 17:15,2,1.713,ACTIVE,213.96,349.86,59.981,1503954904,"201051344001230","219011344069620",28.84,26.80,0,317.10,389.84,50.1,46.4,0.415,817467.9,817467.9,20157,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954912,2405895.00
08/28/2017 17:15,2,1.732,ACTIVE,214.87,352.87,59.986,1503954904,"201051344000582","219011344069620",28.39,28.50,0,319.21,396.75,49.9,46.2,0.411,806342.7,806342.7,20099,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954913,2405896.00
08/28/2017 17:15,2,1.740,ACTIVE,213.96,350.77,60.023,1503954904,"201051344000955","219011344069620",28.86,28.50,0,318.00,390.44,51.0,47.3,0.424,826750.2,826750.2,20122,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954913,2405897.00
08/28/2017 17:15,2,1.057,ACTIVE,213.06,399.46,59.975,1503954904,"274151322000094","219011344069620",37.13,34.00,0,385.93,453.56,39.8,36.4,0.274,888356.4,888356.4,20424,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954914,2405898.00
08/28/2017 17:15,2,1.752,ACTIVE,215.54,353.47,60.034,1503954904,"201051344000579","219011344069620",28.88,28.30,0,320.71,398.26,51.2,47.5,0.415,837276.0,837276.0,20122,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954915,2405899.00
08/28/2017 17:15,2,1.760,ACTIVE,213.96,350.17,59.996,1503954904,"201051344000890","219011344069620",28.47,27.50,0,319.21,392.25,50.8,47.1,0.407,820874.0,820874.0,20123,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954916,2405900.00
08/28/2017 17:15,2,1.723,ACTIVE,214.41,351.67,59.970,1503954904,"201051344000438","219011344069620",28.77,28.00,0,318.30,392.85,50.2,46.6,0.415,823073.3,823073.3,20106,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954917,2405901.00
08/28/2017 17:15,2,1.729,ACTIVE,214.41,345.96,59.981,1503954904,"201051344000417","219011344069620",18.67,27.30,0,335.74,375.71,32.7,29.7,0.270,729320.9,729320.9,20153,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954918,2405902.00
08/28/2017 17:15,2,1.562,ACTIVE,212.61,345.36,59.975,1503954904,"274151322000083","219011344069620",27.79,32.80,0,334.24,377.22,44.0,40.5,0.305,1062275.1,1062275.1,20015,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954919,2405903.00
08/28/2017 17:15,2,1.623,ACTIVE,213.51,351.37,59.970,1503954904,"274151322000076","219011344069620",28.63,34.80,0,336.04,379.92,47.1,43.6,0.323,1134447.5,1134447.5,20000,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954920,2405904.00
08/28/2017 17:15,2,1.713,ACTIVE,215.09,351.67,59.970,1503954904,"201051344000868","219011344069620",28.23,27.30,0,318.30,396.15,49.1,45.5,0.393,817215.0,817215.0,20136,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954921,2405905.00
08/28/2017 17:15,2,1.594,ACTIVE,212.83,352.27,59.970,1503954904,"274151322000095","219011344069620",28.57,32.20,0,334.24,379.62,46.1,42.6,0.305,1123485.3,1123485.3,20029,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954922,2405906.00
08/28/2017 17:15,2,1.709,ACTIVE,215.54,349.56,59.933,1503954904,"201051344000988","219011344069620",18.39,27.80,0,336.64,382.03,31.9,28.8,0.256,701530.7,701530.7,20106,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954922,2405907.00
08/28/2017 17:15,2,1.689,ACTIVE,214.41,350.47,59.944,1503954904,"201051344001025","219011344069620",28.92,28.50,0,320.11,393.75,49.5,45.9,0.398,824250.4,824250.4,20105,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954923,2405908.00
08/28/2017 17:15,2,1.682,ACTIVE,215.54,352.27,59.981,1503954904,"201051344000458","219011344069620",28.33,28.80,0,319.51,399.16,48.2,44.6,0.407,828232.4,828232.4,20102,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954924,2405909.00
08/28/2017 17:15,2,1.666,ACTIVE,216.22,352.87,59.981,1503954904,"201051344000853","219011344069620",28.49,28.50,0,324.02,397.96,48.1,44.5,0.398,829715.5,829715.5,20134,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954925,2405910.00
08/28/2017 17:15,2,1.684,ACTIVE,214.41,350.77,59.975,1503954904,"201051344000685","219011344069620",28.29,27.00,0,316.80,391.94,48.2,44.6,0.415,822870.2,822870.2,20148,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954926,2405911.00
08/28/2017 17:15,2,1.670,ACTIVE,214.64,351.07,59.975,1503954904,"201051344000917","219011344069620",28.27,29.00,0,318.91,394.65,47.9,44.3,0.393,819557.5,819557.5,20144,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954927,2405912.00
08/28/2017 17:15,2,1.660,ACTIVE,214.41,350.77,59.975,1503954904,"201051344001145","219011344069620",28.73,27.00,0,318.91,392.25,48.3,44.7,0.393,827606.6,827606.6,20127,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954928,2405913.00
08/28/2017 17:15,2,1.678,ACTIVE,214.64,351.07,60.007,1503954904,"201051344000651","219011344069620",28.19,29.30,0,319.51,396.45,47.9,44.3,0.393,816630.1,816630.1,20117,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954929,2405914.00
08/28/2017 17:15,2,1.449,ACTIVE,213.06,342.65,59.959,1503954904,"274151322000088","219011344069620",27.69,32.00,0,334.54,376.01,40.6,37.3,0.265,1019535.9,1019535.9,20010,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954930,2405915.00
08/28/2017 17:15,2,1.002,ACTIVE,214.19,408.78,59.975,1503954904,"274151322000068","219011344069620",38.27,34.30,0,391.94,447.85,39.2,36.0,0.261,889325.4,889325.4,20434,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954931,2405916.00
08/28/2017 17:15,2,1.697,ACTIVE,214.19,350.47,59.986,1503954904,"201051344001135","219011344069620",28.31,29.00,0,321.01,391.94,48.7,45.1,0.389,812203.2,812203.2,20080,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954931,2405917.00
08/28/2017 17:15,2,1.643,ACTIVE,215.09,351.67,59.970,1503954904,"201051344000594","219011344069620",28.88,30.80,0,319.81,391.94,48.1,44.5,0.380,831750.6,831750.6,20114,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954932,2405918.00
08/28/2017 17:15,2,1.670,ACTIVE,214.41,350.47,59.970,1503954904,"201051344001203","219011344069620",28.31,28.00,0,319.21,396.15,47.9,44.3,0.389,822319.6,822319.6,20147,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954933,2405919.00
08/28/2017 17:15,2,1.453,ACTIVE,213.06,349.26,59.965,1503954904,"274151322000054","219011344069620",27.35,32.60,0,333.93,377.22,40.3,37.0,0.265,1035130.4,1035130.4,19982,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954934,2405920.00
08/28/2017 17:15,2,1.654,ACTIVE,215.54,350.47,59.944,1503954904,"201051344000867","219011344069620",28.25,28.80,0,318.00,396.15,47.4,43.8,0.380,815921.2,815921.2,20145,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954935,2405921.00
08/28/2017 17:15,2,1.580,ACTIVE,214.41,351.37,59.954,1503954904,"201051344001093","219011344069620",28.75,27.80,0,319.81,395.25,46.0,42.4,0.371,819562.5,819562.5,20150,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954936,2405922.00
08/28/2017 17:15,2,1.604,ACTIVE,215.54,351.37,59.975,1503954904,"201051344000900","219011344069620",28.53,27.50,0,320.41,398.56,46.4,42.8,0.371,837999.6,837999.6,20150,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954937,2405923.00
08/28/2017 17:15,2,1.594,ACTIVE,215.54,351.37,59.991,1503954904,"201051344000648","219011344069620",28.47,27.50,0,318.30,398.26,46.0,42.4,0.380,824145.8,824145.8,20117,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954938,2405924.00
08/28/2017 17:15,2,1.596,ACTIVE,215.54,351.97,59.975,1503954904,"201051344000569","219011344069620",28.53,28.50,0,319.51,398.56,46.2,42.7,0.380,839538.3,839538.3,20090,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954939,2405925.00
08/28/2017 17:15,2,1.613,ACTIVE,215.77,351.97,60.023,1503954904,"201051344000983","219011344069620",28.73,28.80,0,321.01,398.26,46.9,43.3,0.389,830482.2,830482.2,20121,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954940,2405926.00
08/28/2017 17:15,2,1.641,ACTIVE,215.54,351.37,60.034,1503954904,"201051344001158","219011344069620",27.79,28.50,0,321.91,399.76,46.2,42.7,0.380,814154.2,814154.2,20127,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954941,2405927.00
08/28/2017 17:15,2,1.543,ACTIVE,215.77,352.87,59.981,1503954904,"201051344000576","219011344069620",28.75,27.50,0,320.41,398.56,45.0,41.5,0.371,828737.3,828737.3,20142,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954942,2405928.00
08/28/2017 17:15,2,1.412,ACTIVE,212.83,348.36,59.933,1503954904,"274151322000087","219011344069620",27.73,41.50,0,334.54,375.11,39.7,36.4,0.239,1010741.3,1010741.3,20247,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503954943,2405929.00
08/28/2017 17:30,2,1.252,ACTIVE,214.87,348.06,59.991,1503955803,"201051344000645","219011344069620",27.91,28.50,0,335.44,391.04,35.5,32.3,0.283,827646.7,827646.7,20108,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955804,2405930.00
08/28/2017 17:30,2,1.109,ACTIVE,213.06,347.16,59.986,1503955803,"274151322000085","219011344069620",27.35,32.40,0,334.54,379.32,30.8,27.8,0.199,1029573.2,1029573.2,20002,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955805,2405931.00
08/28/2017 17:30,2,1.250,ACTIVE,214.64,348.66,59.975,1503955803,"201051344000633","219011344069620",28.51,28.00,0,335.14,388.94,36.2,33.0,0.301,814850.7,814850.7,20160,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955806,2405932.00
08/28/2017 17:30,2,1.240,ACTIVE,214.41,347.76,59.996,1503955803,"201051344000469","219011344069620",28.49,27.00,0,334.54,388.94,35.8,32.7,0.301,818914.4,818914.4,20126,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955807,2405933.00
08/28/2017 17:30,2,1.262,ACTIVE,213.29,346.56,59.991,1503955803,"201051344000646","219011344069620",28.43,27.80,0,317.40,390.74,36.3,33.1,0.301,813042.4,813042.4,20114,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955808,2405934.00
08/28/2017 17:30,2,1.168,ACTIVE,212.61,346.86,59.986,1503955803,"274151322000052","219011344069620",27.89,32.20,0,330.03,378.42,32.9,29.8,0.208,1073167.0,1073167.0,19998,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955809,2405935.00
08/28/2017 17:30,2,1.314,ACTIVE,213.96,347.76,59.996,1503955803,"201051344000585","219011344069620",28.51,28.30,0,318.30,390.74,38.0,34.7,0.301,827420.0,827420.0,20111,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955810,2405936.00
08/28/2017 17:30,2,1.225,ACTIVE,213.51,345.36,59.996,1503955803,"201051344001230","219011344069620",28.43,26.50,0,317.70,388.64,35.3,32.1,0.283,817476.4,817476.4,20158,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955811,2405937.00
08/28/2017 17:30,2,1.234,ACTIVE,214.19,347.16,59.986,1503955803,"201051344000582","219011344069620",28.43,28.50,0,317.10,392.25,35.6,32.4,0.283,806351.1,806351.1,20100,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955812,2405938.00
08/28/2017 17:30,2,1.262,ACTIVE,213.51,345.96,59.938,1503955803,"201051344000955","219011344069620",28.41,28.30,0,317.70,388.94,36.4,33.2,0.296,826758.8,826758.8,20123,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955812,2405939.00
08/28/2017 17:30,2,0.732,ACTIVE,213.29,409.38,59.975,1503955803,"274151322000094","219011344069620",38.45,33.80,0,332.73,442.74,28.5,25.6,0.194,888363.1,888363.1,20425,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955813,2405940.00
08/28/2017 17:30,2,1.279,ACTIVE,214.41,347.76,60.023,1503955803,"201051344000579","219011344069620",28.65,27.50,0,334.84,393.15,37.1,33.9,0.296,837284.8,837284.8,20123,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955814,2405941.00
08/28/2017 17:30,2,1.260,ACTIVE,213.51,345.66,60.002,1503955803,"201051344000890","219011344069620",28.63,27.30,0,318.00,389.84,36.5,33.3,0.283,820882.7,820882.7,20124,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955815,2405942.00
08/28/2017 17:30,2,1.234,ACTIVE,213.96,346.86,59.959,1503955803,"201051344000438","219011344069620",28.82,27.80,0,317.40,391.64,36.0,32.9,0.292,823081.9,823081.9,20107,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955816,2405943.00
08/28/2017 17:30,2,1.229,ACTIVE,213.96,343.25,59.996,1503955803,"201051344000417","219011344069620",18.89,27.00,0,333.33,375.71,23.5,20.8,0.181,729326.3,729326.3,20154,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955817,2405944.00
08/28/2017 17:30,2,1.127,ACTIVE,212.83,346.56,60.012,1503955803,"274151322000083","219011344069620",28.17,32.40,0,329.13,377.82,32.1,29.1,0.230,1062282.7,1062282.7,20016,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955818,2405945.00
08/28/2017 17:30,2,1.197,ACTIVE,213.51,342.35,59.986,1503955803,"274151322000076","219011344069620",28.51,34.30,0,329.13,377.22,34.6,31.5,0.230,1134455.7,1134455.7,20001,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955819,2405946.00
08/28/2017 17:30,2,1.258,ACTIVE,214.19,346.86,59.991,1503955803,"201051344000868","219011344069620",28.15,27.30,0,333.63,387.14,35.9,32.7,0.287,817223.4,817223.4,20137,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955820,2405947.00
08/28/2017 17:30,2,1.174,ACTIVE,212.61,343.25,59.986,1503955803,"274151322000095","219011344069620",28.43,31.80,0,327.32,377.82,33.8,30.7,0.230,1123493.4,1123493.4,20030,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955821,2405948.00
08/28/2017 17:30,2,1.238,ACTIVE,214.41,345.36,59.996,1503955803,"201051344000988","219011344069620",18.43,27.50,0,335.14,374.81,23.1,20.4,0.194,701536.0,701536.0,20107,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955822,2405949.00
08/28/2017 17:30,2,1.248,ACTIVE,213.74,345.66,59.959,1503955803,"201051344001025","219011344069620",28.67,28.30,0,318.61,391.04,36.3,33.1,0.283,824259.0,824259.0,20106,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955823,2405950.00
08/28/2017 17:30,2,1.229,ACTIVE,214.41,347.46,59.944,1503955803,"201051344000458","219011344069620",28.51,28.80,0,334.84,388.34,35.5,32.4,0.292,828240.8,828240.8,20103,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955824,2405951.00
08/28/2017 17:30,2,1.234,ACTIVE,214.87,348.06,60.034,1503955803,"201051344000853","219011344069620",28.43,28.30,0,336.94,392.25,35.5,32.3,0.292,829723.9,829723.9,20135,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955825,2405952.00
08/28/2017 17:30,2,1.219,ACTIVE,214.19,347.16,59.986,1503955803,"201051344000685","219011344069620",28.31,27.30,0,315.00,391.04,35.0,31.8,0.296,822878.6,822878.6,20149,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955826,2405953.00
08/28/2017 17:30,2,1.209,ACTIVE,213.96,346.26,59.986,1503955803,"201051344000917","219011344069620",28.57,28.80,0,319.21,390.44,35.1,31.9,0.274,819565.9,819565.9,20145,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955827,2405954.00
08/28/2017 17:30,2,1.223,ACTIVE,213.96,346.56,59.991,1503955803,"201051344001145","219011344069620",28.55,26.80,0,319.21,391.04,35.3,32.2,0.278,827615.1,827615.1,20128,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955828,2405955.00
08/28/2017 17:30,2,1.223,ACTIVE,214.19,346.86,59.986,1503955803,"201051344000651","219011344069620",28.37,28.80,0,319.51,390.44,35.1,32.0,0.283,816638.5,816638.5,20118,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955829,2405956.00
08/28/2017 17:30,2,1.094,ACTIVE,212.61,345.96,59.986,1503955803,"274151322000088","219011344069620",27.47,31.50,0,334.24,379.02,30.4,27.4,0.190,1019543.1,1019543.1,20011,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955830,2405957.00
08/28/2017 17:30,2,0.738,ACTIVE,213.51,411.78,59.991,1503955803,"274151322000068","219011344069620",38.68,34.00,0,332.73,442.14,28.6,25.7,0.181,889332.2,889332.2,20435,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955831,2405958.00
08/28/2017 17:30,2,1.273,ACTIVE,213.74,345.36,60.034,1503955803,"201051344001135","219011344069620",28.29,28.80,0,318.30,390.14,36.5,33.3,0.283,812212.0,812212.0,20081,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955832,2405959.00
08/28/2017 17:30,2,1.230,ACTIVE,213.96,345.66,59.965,1503955803,"201051344000594","219011344069620",28.75,29.30,0,333.33,387.74,35.9,32.7,0.287,831759.1,831759.1,20115,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955832,2405960.00
08/28/2017 17:30,2,1.244,ACTIVE,214.19,345.96,60.002,1503955803,"201051344001203","219011344069620",28.23,28.00,0,318.00,391.64,35.6,32.4,0.287,822328.2,822328.2,20148,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955833,2405961.00
08/28/2017 17:30,2,1.105,ACTIVE,212.83,342.05,60.007,1503955803,"274151322000054","219011344069620",27.51,32.40,0,333.93,379.62,30.8,27.8,0.203,1035137.6,1035137.6,19983,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955835,2405962.00
08/28/2017 17:30,2,1.242,ACTIVE,214.41,346.26,59.970,1503955803,"201051344000867","219011344069620",28.41,28.50,0,334.54,387.14,35.8,32.6,0.274,815929.7,815929.7,20146,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955835,2405963.00
08/28/2017 17:30,2,1.180,ACTIVE,213.96,346.86,59.986,1503955803,"201051344001093","219011344069620",28.67,27.50,0,333.63,389.54,34.3,31.2,0.270,819570.7,819570.7,20151,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955836,2405964.00
08/28/2017 17:30,2,1.213,ACTIVE,214.19,347.16,60.012,1503955803,"201051344000900","219011344069620",28.45,27.50,0,334.54,386.83,35.0,31.8,0.278,838007.9,838007.9,20151,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955837,2405965.00
08/28/2017 17:30,2,1.221,ACTIVE,214.41,346.56,59.991,1503955803,"201051344000648","219011344069620",28.27,27.30,0,335.14,387.74,35.0,31.8,0.292,824154.0,824154.0,20118,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955838,2405966.00
08/28/2017 17:30,2,1.219,ACTIVE,214.19,347.16,59.986,1503955803,"201051344000569","219011344069620",28.59,28.50,0,335.14,386.83,35.3,32.1,0.287,839546.6,839546.6,20091,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955839,2405967.00
08/28/2017 17:30,2,1.252,ACTIVE,214.41,346.86,59.996,1503955803,"201051344000983","219011344069620",28.39,28.80,0,334.24,388.04,36.0,32.8,0.292,830490.7,830490.7,20122,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955840,2405968.00
08/28/2017 17:30,2,1.238,ACTIVE,214.41,346.86,60.034,1503955803,"201051344001158","219011344069620",28.05,27.80,0,335.14,389.24,35.2,32.1,0.283,814162.6,814162.6,20128,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955841,2405969.00
08/28/2017 17:30,2,1.193,ACTIVE,214.87,348.66,59.986,1503955803,"201051344000576","219011344069620",28.45,27.50,0,336.04,391.34,34.4,31.3,0.278,828745.4,828745.4,20143,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955842,2405970.00
08/28/2017 17:30,2,1.094,ACTIVE,212.83,343.25,59.981,1503955803,"274151322000087","219011344069620",27.73,41.00,0,330.93,379.02,30.8,27.8,0.186,1010748.6,1010748.6,20248,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503955843,2405971.00
08/28/2017 17:45,2,0.969,ACTIVE,214.64,344.45,59.954,1503956703,"201051344000645","219011344069620",27.99,28.30,0,334.24,364.29,27.5,24.6,0.217,827654.0,827654.0,20109,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956704,2405972.00
08/28/2017 17:45,2,0.814,ACTIVE,213.29,341.15,60.002,1503956703,"274151322000085","219011344069620",27.31,31.80,0,334.54,354.07,22.6,19.9,0.146,1029579.3,1029579.3,20003,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956705,2405973.00
08/28/2017 17:45,2,0.971,ACTIVE,214.64,346.56,60.002,1503956703,"201051344000633","219011344069620",28.57,27.50,0,333.33,365.19,28.1,25.2,0.230,814858.2,814858.2,20161,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956706,2405974.00
08/28/2017 17:45,2,0.975,ACTIVE,213.96,344.76,60.002,1503956703,"201051344000469","219011344069620",28.35,26.80,0,333.63,363.99,28.0,25.1,0.230,818921.9,818921.9,20127,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956707,2405975.00
08/28/2017 17:45,2,0.980,ACTIVE,213.51,343.55,60.007,1503956703,"201051344000646","219011344069620",28.33,27.00,0,330.93,362.79,28.2,25.3,0.225,813050.0,813050.0,20115,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956708,2405976.00
08/28/2017 17:45,2,0.883,ACTIVE,212.61,338.74,60.007,1503956703,"274151322000052","219011344069620",27.65,31.30,0,334.24,355.88,24.7,21.9,0.155,1073173.7,1073173.7,19999,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956709,2405977.00
08/28/2017 17:45,2,1.045,ACTIVE,213.96,344.76,60.007,1503956703,"201051344000585","219011344069620",28.27,27.80,0,333.33,362.79,29.9,27.0,0.225,827427.9,827427.9,20112,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956710,2405978.00
08/28/2017 17:45,2,0.934,ACTIVE,213.51,342.35,60.018,1503956703,"201051344001230","219011344069620",28.78,26.00,0,330.93,360.99,27.3,24.4,0.208,817483.6,817483.6,20159,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956711,2405979.00
08/28/2017 17:45,2,0.967,ACTIVE,214.19,344.45,60.012,1503956703,"201051344000582","219011344069620",28.21,28.00,0,333.63,363.09,27.6,24.8,0.217,806358.5,806358.5,20101,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956712,2405980.00
08/28/2017 17:45,2,0.980,ACTIVE,213.29,343.25,60.012,1503956703,"201051344000955","219011344069620",28.47,27.80,0,331.83,362.19,28.3,25.4,0.221,826766.3,826766.3,20124,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956712,2405981.00
08/28/2017 17:45,2,0.562,ACTIVE,212.83,396.15,59.996,1503956703,"274151322000094","219011344069620",37.17,33.30,0,333.03,424.11,21.4,18.7,0.137,888368.8,888368.8,20426,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956713,2405982.00
08/28/2017 17:45,2,1.012,ACTIVE,214.41,344.45,60.002,1503956703,"201051344000579","219011344069620",28.63,27.00,0,334.54,363.99,29.4,26.4,0.225,837292.6,837292.6,20124,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956714,2405983.00
08/28/2017 17:45,2,1.006,ACTIVE,213.51,342.95,60.018,1503956703,"201051344000890","219011344069620",28.25,26.50,0,332.13,363.09,28.8,25.9,0.217,820890.3,820890.3,20125,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956715,2405984.00
08/28/2017 17:45,2,0.967,ACTIVE,213.96,344.15,60.018,1503956703,"201051344000438","219011344069620",28.71,27.30,0,333.33,363.09,28.1,25.2,0.221,823089.3,823089.3,20108,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956716,2405985.00
08/28/2017 17:45,2,0.984,ACTIVE,213.96,342.05,60.007,1503956703,"201051344000417","219011344069620",18.71,26.50,0,332.13,355.28,18.7,16.1,0.137,729331.1,729331.1,20155,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956717,2405986.00
08/28/2017 17:45,2,0.859,ACTIVE,213.06,344.76,60.012,1503956703,"274151322000083","219011344069620",27.83,31.80,0,334.54,354.97,24.2,21.5,0.164,1062289.2,1062289.2,20017,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956718,2405987.00
08/28/2017 17:45,2,0.912,ACTIVE,213.51,345.36,60.028,1503956703,"274151322000076","219011344069620",28.33,33.00,0,335.44,356.48,26.2,23.3,0.168,1134462.7,1134462.7,20002,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956719,2405988.00
08/28/2017 17:45,2,0.998,ACTIVE,213.74,344.45,60.034,1503956703,"201051344000868","219011344069620",28.29,26.80,0,333.03,363.39,28.7,25.7,0.221,817231.0,817231.0,20138,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956720,2405989.00
08/28/2017 17:45,2,0.887,ACTIVE,212.61,339.95,60.007,1503956703,"274151322000095","219011344069620",28.39,31.00,0,334.84,355.88,25.5,22.7,0.164,1123500.2,1123500.2,20031,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956721,2405990.00
08/28/2017 17:45,2,0.971,ACTIVE,214.19,343.55,60.002,1503956703,"201051344000988","219011344069620",18.67,27.30,0,333.63,357.08,18.4,15.8,0.141,701540.6,701540.6,20108,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956721,2405991.00
08/28/2017 17:45,2,0.990,ACTIVE,213.74,343.55,60.012,1503956703,"201051344001025","219011344069620",28.77,27.50,0,333.03,362.49,28.9,26.0,0.217,824266.6,824266.6,20107,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956722,2405992.00
08/28/2017 17:45,2,0.990,ACTIVE,214.41,344.76,60.007,1503956703,"201051344000458","219011344069620",28.39,28.50,0,333.63,363.09,28.5,25.6,0.230,828248.3,828248.3,20104,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956723,2405993.00
08/28/2017 17:45,2,0.990,ACTIVE,214.64,345.96,60.012,1503956703,"201051344000853","219011344069620",28.39,28.00,0,334.54,365.49,28.5,25.6,0.225,829731.3,829731.3,20136,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956724,2405994.00
08/28/2017 17:45,2,0.957,ACTIVE,213.74,344.15,60.012,1503956703,"201051344000685","219011344069620",28.57,26.50,0,333.03,362.79,27.7,24.8,0.230,822885.8,822885.8,20150,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956725,2405995.00
08/28/2017 17:45,2,0.973,ACTIVE,213.96,344.45,60.007,1503956703,"201051344000917","219011344069620",28.31,28.30,0,332.73,361.89,27.9,25.0,0.221,819573.2,819573.2,20146,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956726,2405996.00
08/28/2017 17:45,2,0.967,ACTIVE,213.96,344.45,59.991,1503956703,"201051344001145","219011344069620",28.67,26.30,0,333.33,362.79,28.1,25.2,0.212,827622.5,827622.5,20129,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956727,2405997.00
08/28/2017 17:45,2,0.977,ACTIVE,213.96,345.06,60.007,1503956703,"201051344000651","219011344069620",28.29,28.50,0,333.33,363.39,28.0,25.1,0.221,816645.9,816645.9,20119,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956728,2405998.00
08/28/2017 17:45,2,0.838,ACTIVE,212.61,342.95,60.002,1503956703,"274151322000088","219011344069620",27.45,31.00,0,334.24,354.37,23.3,20.5,0.150,1019549.3,1019549.3,20012,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956729,2405999.00
08/28/2017 17:45,2,0.586,ACTIVE,213.51,405.17,60.012,1503956703,"274151322000068","219011344069620",37.99,33.50,0,333.63,427.41,22.6,19.9,0.137,889338.1,889338.1,20436,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956730,2406000.00
