ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 17:45,2,1.020,ACTIVE,213.51,343.25,60.002,1503956703,"201051344001135","219011344069620",28.53,28.30,0,332.73,362.19,29.5,26.5,0.225,812219.6,812219.6,20082,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956730,2406001.00
08/28/2017 17:45,2,1.002,ACTIVE,213.74,344.45,60.018,1503956703,"201051344000594","219011344069620",28.65,28.50,0,332.43,361.89,29.1,26.1,0.225,831766.6,831766.6,20116,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956731,2406002.00
08/28/2017 17:45,2,1.020,ACTIVE,213.96,343.55,60.028,1503956703,"201051344001203","219011344069620",27.85,27.30,0,333.63,363.39,28.8,25.9,0.225,822335.6,822335.6,20149,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956732,2406003.00
08/28/2017 17:45,2,0.865,ACTIVE,213.06,344.76,60.007,1503956703,"274151322000054","219011344069620",27.29,32.00,0,334.54,354.97,23.9,21.2,0.159,1035143.9,1035143.9,19984,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956733,2406004.00
08/28/2017 17:45,2,1.021,ACTIVE,214.19,343.85,60.007,1503956703,"201051344000867","219011344069620",28.25,28.00,0,333.03,362.19,29.3,26.4,0.217,815937.2,815937.2,20147,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956734,2406005.00
08/28/2017 17:45,2,0.965,ACTIVE,213.96,344.15,60.007,1503956703,"201051344001093","219011344069620",28.37,27.00,0,333.03,361.29,27.8,24.9,0.208,819577.9,819577.9,20152,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956735,2406006.00
08/28/2017 17:45,2,0.990,ACTIVE,214.19,344.45,59.981,1503956703,"201051344000900","219011344069620",28.33,27.50,0,333.33,363.09,28.4,25.5,0.221,838015.3,838015.3,20152,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956736,2406007.00
08/28/2017 17:45,2,0.988,ACTIVE,214.41,345.06,59.981,1503956703,"201051344000648","219011344069620",28.45,27.00,0,333.93,363.09,28.5,25.6,0.225,824161.4,824161.4,20119,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956737,2406008.00
08/28/2017 17:45,2,0.992,ACTIVE,213.96,344.15,60.023,1503956703,"201051344000569","219011344069620",28.75,28.30,0,333.63,363.09,28.9,26.0,0.230,839554.0,839554.0,20092,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956738,2406009.00
08/28/2017 17:45,2,1.035,ACTIVE,214.19,345.06,60.039,1503956703,"201051344000983","219011344069620",28.33,28.50,0,333.33,363.69,29.7,26.8,0.234,830498.3,830498.3,20123,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956739,2406010.00
08/28/2017 17:45,2,1.014,ACTIVE,214.19,345.06,60.012,1503956703,"201051344001158","219011344069620",27.95,27.30,0,333.33,363.09,28.7,25.8,0.234,814170.0,814170.0,20129,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956740,2406011.00
08/28/2017 17:45,2,0.986,ACTIVE,214.64,346.26,60.034,1503956703,"201051344000576","219011344069620",28.11,27.30,0,333.93,363.69,28.1,25.2,0.230,828752.6,828752.6,20144,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956741,2406012.00
08/28/2017 17:45,2,0.855,ACTIVE,213.29,339.34,60.012,1503956703,"274151322000087","219011344069620",27.63,40.60,0,334.24,354.37,24.0,21.2,0.119,1010754.8,1010754.8,20249,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503956742,2406013.00
08/28/2017 18:00,2,0.822,ACTIVE,214.87,344.15,60.034,1503957603,"201051344000645","219011344069620",27.37,29.30,0,318.61,397.05,22.8,20.1,0.172,827667.6,827667.6,20110,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957604,2406014.00
08/28/2017 18:00,2,0.705,ACTIVE,212.61,338.44,60.002,1503957603,"274151322000085","219011344069620",26.56,32.60,0,334.54,376.92,19.0,16.4,0.115,1029590.1,1029590.1,20004,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957605,2406015.00
08/28/2017 18:00,2,0.846,ACTIVE,214.64,345.36,59.996,1503957603,"201051344000633","219011344069620",27.73,28.80,0,319.81,395.55,23.8,21.0,0.181,814872.0,814872.0,20162,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957606,2406016.00
08/28/2017 18:00,2,0.844,ACTIVE,214.41,344.45,60.002,1503957603,"201051344000469","219011344069620",27.53,28.00,0,316.20,395.55,23.6,20.8,0.186,818935.6,818935.6,20128,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957607,2406017.00
08/28/2017 18:00,2,0.855,ACTIVE,213.51,342.35,60.002,1503957603,"201051344000646","219011344069620",27.99,28.30,0,318.00,391.34,24.3,21.5,0.181,813063.8,813063.8,20116,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957608,2406018.00
08/28/2017 18:00,2,0.785,ACTIVE,212.16,342.95,60.002,1503957603,"274151322000052","219011344069620",27.04,32.20,0,333.63,379.02,21.5,18.8,0.133,1073185.1,1073185.1,20000,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957609,2406019.00
08/28/2017 18:00,2,0.932,ACTIVE,213.96,343.25,60.007,1503957603,"201051344000585","219011344069620",27.67,29.30,0,319.51,391.04,26.1,23.3,0.186,827442.5,827442.5,20113,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957610,2406020.00
08/28/2017 18:00,2,0.838,ACTIVE,213.74,342.05,60.007,1503957603,"201051344001230","219011344069620",27.77,27.30,0,319.21,389.24,23.6,20.9,0.177,817497.2,817497.2,20160,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957611,2406021.00
08/28/2017 18:00,2,0.861,ACTIVE,214.41,344.15,60.007,1503957603,"201051344000582","219011344069620",27.47,29.80,0,316.20,392.25,24.0,21.2,0.186,806372.2,806372.2,20102,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957612,2406022.00
08/28/2017 18:00,2,0.891,ACTIVE,213.51,342.05,60.012,1503957603,"201051344000955","219011344069620",27.57,29.30,0,318.61,389.54,24.9,22.1,0.194,826779.8,826779.8,20125,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957613,2406023.00
08/28/2017 18:00,2,0.504,ACTIVE,212.83,391.34,60.002,1503957603,"274151322000094","219011344069620",36.48,33.80,0,333.33,455.97,18.6,16.1,0.119,888378.9,888378.9,20427,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957614,2406024.00
08/28/2017 18:00,2,0.930,ACTIVE,214.41,343.85,60.002,1503957603,"201051344000579","219011344069620",27.87,28.50,0,320.41,396.45,26.3,23.4,0.194,837306.7,837306.7,20125,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957615,2406025.00
08/28/2017 18:00,2,0.965,ACTIVE,213.74,342.95,60.002,1503957603,"201051344000890","219011344069620",27.61,27.50,0,319.51,390.74,27.0,24.2,0.199,820904.2,820904.2,20126,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957616,2406026.00
08/28/2017 18:00,2,0.977,ACTIVE,214.19,344.76,60.007,1503957603,"201051344000438","219011344069620",27.83,28.80,0,315.90,391.64,27.6,24.7,0.221,823103.0,823103.0,20109,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957616,2406027.00
08/28/2017 18:00,2,1.061,ACTIVE,214.19,342.05,60.007,1503957603,"201051344000417","219011344069620",18.03,26.80,0,331.83,379.32,19.4,16.8,0.146,729339.9,729339.9,20156,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957617,2406028.00
08/28/2017 18:00,2,1.215,ACTIVE,212.61,344.76,60.002,1503957603,"274151322000083","219011344069620",27.91,32.40,0,328.52,378.42,34.4,31.3,0.230,1062300.8,1062300.8,20018,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957618,2406029.00
08/28/2017 18:00,2,1.361,ACTIVE,213.51,342.95,60.002,1503957603,"274151322000076","219011344069620",29.02,34.50,0,328.52,378.72,40.1,36.8,0.270,1134475.0,1134475.0,20003,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957619,2406030.00
08/28/2017 18:00,2,1.152,ACTIVE,214.19,346.26,60.007,1503957603,"201051344000868","219011344069620",27.63,28.30,0,317.70,391.04,32.3,29.2,0.261,817244.8,817244.8,20139,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957620,2406031.00
08/28/2017 18:00,2,1.709,ACTIVE,212.83,344.15,60.012,1503957603,"274151322000095","219011344069620",28.96,32.60,0,329.73,379.02,50.1,46.5,0.340,1123512.7,1123512.7,20032,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957621,2406032.00
08/28/2017 18:00,2,1.311,ACTIVE,214.87,346.86,60.002,1503957603,"201051344000988","219011344069620",18.15,27.80,0,333.03,382.63,24.2,21.4,0.203,701549.5,701549.5,20109,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957622,2406033.00
08/28/2017 18:00,2,1.762,ACTIVE,214.64,350.47,59.959,1503957603,"201051344001025","219011344069620",28.55,29.00,0,316.80,391.34,51.1,47.4,0.415,824280.8,824280.8,20108,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957623,2406034.00
08/28/2017 18:00,2,1.389,ACTIVE,215.09,348.96,60.012,1503957603,"201051344000458","219011344069620",28.21,29.80,0,320.41,395.55,39.7,36.4,0.336,828262.2,828262.2,20105,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957624,2406035.00
08/28/2017 18:00,2,1.424,ACTIVE,215.77,350.47,60.002,1503957603,"201051344000853","219011344069620",28.17,29.30,0,321.61,396.45,40.7,37.3,0.336,829745.2,829745.2,20137,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957625,2406036.00
08/28/2017 18:00,2,2.197,ACTIVE,214.87,356.18,60.007,1503957603,"201051344000685","219011344069620",28.75,28.00,0,315.30,391.64,64.0,59.9,0.566,822899.6,822899.6,20151,0,0,0,L,1122011218,0,123.81,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957625,2406037.00
08/28/2017 18:00,2,2.152,ACTIVE,215.09,355.58,60.023,1503957603,"201051344000917","219011344069620",28.77,30.30,0,319.51,391.94,62.7,58.6,0.526,819587.1,819587.1,20147,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957626,2406038.00
08/28/2017 18:00,2,2.328,ACTIVE,214.87,357.08,60.039,1503957603,"201051344001145","219011344069620",28.84,27.80,0,318.91,391.04,68.0,63.7,0.566,827636.5,827636.5,20130,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957627,2406039.00
08/28/2017 18:00,2,2.326,ACTIVE,215.32,357.68,59.996,1503957603,"201051344000651","219011344069620",28.59,30.30,0,318.30,391.94,67.3,63.0,0.557,816659.7,816659.7,20120,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957628,2406040.00
08/28/2017 18:00,2,1.814,ACTIVE,212.83,354.97,60.002,1503957603,"274151322000088","219011344069620",27.77,31.80,0,333.63,377.22,51.0,47.3,0.345,1019560.1,1019560.1,20013,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957629,2406041.00
08/28/2017 18:00,2,1.254,ACTIVE,213.51,411.48,59.996,1503957603,"274151322000068","219011344069620",37.69,34.30,0,334.24,454.76,47.9,44.3,0.323,889348.6,889348.6,20437,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957630,2406042.00
08/28/2017 18:00,2,2.254,ACTIVE,214.64,356.18,60.002,1503957603,"201051344001135","219011344069620",28.78,30.00,0,318.61,390.74,65.7,61.5,0.539,812233.7,812233.7,20083,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957631,2406043.00
08/28/2017 18:00,2,1.973,ACTIVE,214.87,354.07,59.975,1503957603,"201051344000594","219011344069620",28.96,30.30,0,318.61,390.14,57.9,53.9,0.468,831780.7,831780.7,20117,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957632,2406044.00
08/28/2017 18:00,2,2.049,ACTIVE,215.09,354.67,60.012,1503957603,"201051344001203","219011344069620",28.61,28.50,0,316.80,392.25,59.4,55.4,0.491,822349.6,822349.6,20150,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957633,2406045.00
08/28/2017 18:00,2,1.652,ACTIVE,213.06,345.96,60.002,1503957603,"274151322000054","219011344069620",27.91,32.20,0,333.93,378.12,46.7,43.2,0.314,1035154.9,1035154.9,19985,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957633,2406046.00
08/28/2017 18:00,2,2.012,ACTIVE,215.54,354.07,60.034,1503957603,"201051344000867","219011344069620",28.53,29.30,0,318.30,390.74,58.2,54.2,0.468,815951.2,815951.2,20148,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957635,2406047.00
08/28/2017 18:00,2,2.016,ACTIVE,215.09,354.97,60.002,1503957603,"201051344001093","219011344069620",28.69,28.30,0,318.00,390.44,58.5,54.6,0.473,819591.2,819591.2,20153,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957635,2406048.00
08/28/2017 18:00,2,2.086,ACTIVE,215.77,356.48,60.007,1503957603,"201051344000900","219011344069620",28.90,28.80,0,317.40,396.15,61.1,57.1,0.499,838029.2,838029.2,20153,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957636,2406049.00
08/28/2017 18:00,2,2.172,ACTIVE,216.00,357.08,60.055,1503957603,"201051344000648","219011344069620",28.19,28.00,0,317.70,395.55,62.1,58.0,0.521,824175.0,824175.0,20120,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957637,2406050.00
08/28/2017 18:00,2,2.221,ACTIVE,215.77,357.68,59.996,1503957603,"201051344000569","219011344069620",28.61,29.80,0,317.40,395.55,64.4,60.2,0.544,839567.9,839567.9,20093,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957638,2406051.00
08/28/2017 18:00,2,2.277,ACTIVE,216.00,357.98,59.991,1503957603,"201051344000983","219011344069620",28.86,29.80,0,319.51,393.75,66.6,62.4,0.561,830512.5,830512.5,20124,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957639,2406052.00
08/28/2017 18:00,2,2.162,ACTIVE,216.00,357.08,59.996,1503957603,"201051344001158","219011344069620",28.65,28.80,0,318.61,395.55,62.8,58.7,0.521,814183.8,814183.8,20130,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957640,2406053.00
08/28/2017 18:00,2,2.104,ACTIVE,216.22,357.98,60.007,1503957603,"201051344000576","219011344069620",28.86,28.30,0,320.41,397.35,61.5,57.5,0.517,828766.3,828766.3,20145,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957641,2406054.00
08/28/2017 18:00,2,1.191,ACTIVE,212.83,347.76,59.996,1503957603,"274151322000087","219011344069620",27.67,41.50,0,333.03,377.82,33.4,30.3,0.199,1010766.0,1010766.0,20250,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503957642,2406055.00
08/28/2017 18:15,2,2.217,ACTIVE,215.77,357.08,59.981,1503958504,"201051344000645","219011344069620",28.47,29.00,0,334.84,395.25,63.9,59.8,0.526,827677.8,827677.8,20111,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958505,2406056.00
08/28/2017 18:15,2,1.762,ACTIVE,212.83,354.37,59.944,1503958504,"274151322000085","219011344069620",27.85,32.80,0,334.24,370.00,49.8,46.1,0.345,1029598.5,1029598.5,20005,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958506,2406057.00
08/28/2017 18:15,2,2.236,ACTIVE,215.54,357.98,59.949,1503958504,"201051344000633","219011344069620",28.80,28.50,0,333.03,396.45,65.2,61.0,0.557,814882.6,814882.6,20163,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958507,2406058.00
08/28/2017 18:15,2,2.201,ACTIVE,215.54,357.38,59.896,1503958504,"201051344000469","219011344069620",28.77,28.30,0,332.73,396.45,64.2,60.0,0.539,818946.0,818946.0,20129,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958508,2406059.00
08/28/2017 18:15,2,2.229,ACTIVE,214.87,357.08,59.949,1503958504,"201051344000646","219011344069620",29.00,28.30,0,330.93,389.84,65.5,61.3,0.544,813074.8,813074.8,20117,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958509,2406060.00
08/28/2017 18:15,2,1.799,ACTIVE,212.83,344.15,59.959,1503958504,"274151322000052","219011344069620",28.71,32.80,0,333.63,370.90,52.3,48.5,0.362,1073194.1,1073194.1,20001,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958510,2406061.00
08/28/2017 18:15,2,2.410,ACTIVE,215.54,358.58,59.922,1503958504,"201051344000585","219011344069620",28.92,29.30,0,319.51,390.44,70.6,66.2,0.583,827454.4,827454.4,20114,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958510,2406062.00
08/28/2017 18:15,2,2.205,ACTIVE,214.87,354.97,59.949,1503958504,"201051344001230","219011344069620",28.73,27.30,0,331.53,388.34,64.2,60.0,0.535,817507.8,817507.8,20161,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958511,2406063.00
08/28/2017 18:15,2,2.221,ACTIVE,215.77,357.38,59.959,1503958504,"201051344000582","219011344069620",28.88,30.30,0,333.03,391.94,65.0,60.8,0.535,806383.0,806383.0,20103,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958512,2406064.00
08/28/2017 18:15,2,2.189,ACTIVE,214.87,355.58,59.954,1503958504,"201051344000955","219011344069620",28.53,29.50,0,331.23,387.74,63.3,59.1,0.535,826790.7,826790.7,20126,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958513,2406065.00
08/28/2017 18:15,2,1.234,ACTIVE,213.06,411.18,59.938,1503958504,"274151322000094","219011344069620",38.05,34.50,0,376.62,438.53,47.7,44.1,0.323,888386.8,888386.8,20428,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958514,2406066.00
08/28/2017 18:15,2,2.275,ACTIVE,215.54,357.38,59.922,1503958504,"201051344000579","219011344069620",28.82,28.50,0,333.03,398.26,66.5,62.2,0.548,837317.8,837317.8,20126,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958515,2406067.00
08/28/2017 18:15,2,2.221,ACTIVE,215.09,356.18,59.975,1503958504,"201051344000890","219011344069620",29.14,27.30,0,331.83,390.14,65.6,61.4,0.530,820915.3,820915.3,20127,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958516,2406068.00
08/28/2017 18:15,2,2.176,ACTIVE,215.32,357.68,59.917,1503958504,"201051344000438","219011344069620",29.28,28.80,0,333.33,391.04,64.6,60.4,0.544,823114.0,823114.0,20110,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958517,2406069.00
08/28/2017 18:15,2,2.223,ACTIVE,215.32,351.07,59.954,1503958504,"201051344000417","219011344069620",18.81,27.30,0,332.73,372.71,42.3,38.9,0.349,729346.9,729346.9,20157,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958518,2406070.00
08/28/2017 18:15,2,1.883,ACTIVE,212.61,344.15,59.954,1503958504,"274151322000083","219011344069620",28.39,32.40,0,333.33,372.41,54.1,50.3,0.376,1062310.0,1062310.0,20019,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958519,2406071.00
08/28/2017 18:15,2,1.930,ACTIVE,213.74,345.06,59.965,1503958504,"274151322000076","219011344069620",28.94,34.80,0,334.54,373.31,56.6,52.7,0.380,1134484.8,1134484.8,20004,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958519,2406072.00
08/28/2017 18:15,2,2.213,ACTIVE,215.09,356.18,59.901,1503958504,"201051344000868","219011344069620",28.71,28.30,0,333.33,391.04,64.4,60.2,0.530,817255.3,817255.3,20140,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958520,2406073.00
08/28/2017 18:15,2,2.002,ACTIVE,213.06,354.97,59.944,1503958504,"274151322000095","219011344069620",28.94,32.40,0,333.03,374.51,58.6,54.7,0.398,1123522.7,1123522.7,20033,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958521,2406074.00
08/28/2017 18:15,2,2.246,ACTIVE,215.54,353.17,59.949,1503958504,"201051344000988","219011344069620",18.71,28.30,0,333.33,379.92,42.6,39.2,0.354,701556.4,701556.4,20110,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958522,2406075.00
08/28/2017 18:15,2,2.311,ACTIVE,215.32,356.48,59.954,1503958504,"201051344001025","219011344069620",28.82,29.00,0,318.30,390.44,67.4,63.2,0.548,824292.2,824292.2,20109,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958523,2406076.00
08/28/2017 18:15,2,2.254,ACTIVE,215.77,357.68,59.922,1503958504,"201051344000458","219011344069620",28.77,29.80,0,335.44,396.75,65.7,61.5,0.566,828272.9,828272.9,20106,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958524,2406077.00
08/28/2017 18:15,2,2.256,ACTIVE,216.22,358.58,59.944,1503958504,"201051344000853","219011344069620",28.65,29.30,0,336.34,397.05,65.4,61.2,0.557,829755.9,829755.9,20138,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958525,2406078.00
08/28/2017 18:15,2,2.246,ACTIVE,215.09,357.08,59.965,1503958504,"201051344000685","219011344069620",28.75,28.00,0,333.33,390.44,65.4,61.2,0.570,822910.6,822910.6,20152,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958526,2406079.00
08/28/2017 18:15,2,2.299,ACTIVE,215.54,358.58,59.928,1503958504,"201051344000917","219011344069620",28.55,30.80,0,319.81,391.04,66.5,62.2,0.557,819598.1,819598.1,20148,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958527,2406080.00
08/28/2017 18:15,2,2.291,ACTIVE,215.09,357.38,59.959,1503958504,"201051344001145","219011344069620",28.90,28.00,0,318.91,391.04,67.1,62.8,0.552,827647.8,827647.8,20131,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958528,2406081.00
08/28/2017 18:15,2,2.240,ACTIVE,215.54,357.38,59.965,1503958504,"201051344000651","219011344069620",28.94,30.30,0,335.14,391.34,65.7,61.5,0.539,816670.8,816670.8,20121,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958529,2406082.00
08/28/2017 18:15,2,1.729,ACTIVE,212.61,355.88,59.965,1503958504,"274151322000088","219011344069620",28.03,31.80,0,333.33,369.40,49.1,45.5,0.327,1019568.6,1019568.6,20014,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958530,2406083.00
08/28/2017 18:15,2,1.240,ACTIVE,213.96,409.98,59.965,1503958504,"274151322000068","219011344069620",38.21,34.80,0,373.91,445.75,48.5,44.8,0.327,889356.9,889356.9,20438,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958531,2406084.00
08/28/2017 18:15,2,2.242,ACTIVE,215.54,355.88,59.970,1503958504,"201051344001135","219011344069620",28.96,30.30,0,334.24,389.84,65.8,61.6,0.535,812245.0,812245.0,20084,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958532,2406085.00
08/28/2017 18:15,2,2.248,ACTIVE,215.09,356.18,59.933,1503958504,"201051344000594","219011344069620",28.82,30.50,0,333.63,390.74,65.8,61.5,0.526,831791.6,831791.6,20118,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958533,2406086.00
08/28/2017 18:15,2,2.209,ACTIVE,215.77,356.78,59.959,1503958504,"201051344001203","219011344069620",29.04,28.50,0,335.14,391.34,65.0,60.8,0.544,822360.6,822360.6,20151,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958534,2406087.00
08/28/2017 18:15,2,1.785,ACTIVE,213.29,350.17,59.981,1503958504,"274151322000054","219011344069620",27.79,32.80,0,333.33,370.90,50.2,46.5,0.340,1035163.6,1035163.6,19986,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958534,2406088.00
08/28/2017 18:15,2,2.242,ACTIVE,215.54,355.88,59.965,1503958504,"201051344000867","219011344069620",28.63,29.00,0,335.44,390.44,65.1,60.9,0.521,815961.9,815961.9,20149,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958535,2406089.00
08/28/2017 18:15,2,2.111,ACTIVE,215.77,357.38,59.965,1503958504,"201051344001093","219011344069620",28.77,28.50,0,334.24,388.04,61.5,57.5,0.491,819601.6,819601.6,20154,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958536,2406090.00
08/28/2017 18:15,2,2.178,ACTIVE,215.77,357.38,59.954,1503958504,"201051344000900","219011344069620",29.26,29.30,0,335.14,395.85,64.5,60.4,0.526,838039.6,838039.6,20154,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958537,2406091.00
08/28/2017 18:15,2,2.158,ACTIVE,215.77,357.08,59.981,1503958504,"201051344000648","219011344069620",28.96,28.00,0,336.04,396.45,63.3,59.2,0.526,824185.4,824185.4,20121,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958538,2406092.00
08/28/2017 18:15,2,2.240,ACTIVE,215.77,357.38,59.917,1503958504,"201051344000569","219011344069620",28.63,29.80,0,335.44,395.55,65.0,60.8,0.544,839578.6,839578.6,20094,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958539,2406093.00
08/28/2017 18:15,2,2.258,ACTIVE,216.00,357.08,59.959,1503958504,"201051344000983","219011344069620",29.18,29.80,0,335.14,397.35,66.7,62.4,0.566,830523.6,830523.6,20125,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958540,2406094.00
08/28/2017 18:15,2,2.217,ACTIVE,215.77,357.98,59.954,1503958504,"201051344001158","219011344069620",28.80,28.80,0,335.44,396.45,64.6,60.5,0.544,814194.6,814194.6,20131,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958541,2406095.00
08/28/2017 18:15,2,2.166,ACTIVE,216.22,359.18,59.981,1503958504,"201051344000576","219011344069620",28.65,28.30,0,336.34,395.55,62.9,58.8,0.530,828776.5,828776.5,20146,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958542,2406096.00
08/28/2017 18:15,2,1.814,ACTIVE,213.51,351.37,59.954,1503958504,"274151322000087","219011344069620",28.07,42.80,0,333.03,369.70,51.5,47.8,0.305,1010774.8,1010774.8,20251,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503958543,2406097.00
08/28/2017 18:30,2,1.707,ACTIVE,215.09,351.37,59.991,1503959403,"201051344000645","219011344069620",27.83,30.00,0,336.04,384.13,48.1,44.5,0.402,827690.9,827690.9,20112,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959404,2406098.00
08/28/2017 18:30,2,1.309,ACTIVE,212.38,340.85,59.986,1503959403,"274151322000085","219011344069620",27.47,33.00,0,333.03,364.59,36.5,33.3,0.247,1029608.5,1029608.5,20006,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959405,2406099.00
08/28/2017 18:30,2,1.711,ACTIVE,215.09,352.27,59.938,1503959403,"201051344000633","219011344069620",28.61,29.30,0,335.44,385.03,49.6,45.9,0.415,814896.0,814896.0,20164,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959406,2406100.00
08/28/2017 18:30,2,1.674,ACTIVE,214.87,351.37,59.975,1503959403,"201051344000469","219011344069620",28.61,29.80,0,335.44,383.83,48.6,45.0,0.411,818959.3,818959.3,20130,0,0,0,L,1122011218,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959407,2406101.00
08/28/2017 18:30,2,1.725,ACTIVE,214.19,351.07,59.959,1503959403,"201051344000646","219011344069620",28.63,28.80,0,333.63,383.83,50.0,46.4,0.420,813088.3,813088.3,20118,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959407,2406102.00
08/28/2017 18:30,2,1.354,ACTIVE,212.16,346.26,59.986,1503959403,"274151322000052","219011344069620",28.17,33.00,0,330.33,365.19,38.5,35.3,0.265,1073204.7,1073204.7,20002,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959408,2406103.00
08/28/2017 18:30,2,1.908,ACTIVE,214.64,352.57,59.996,1503959403,"201051344000585","219011344069620",28.33,30.00,0,334.54,386.83,54.8,50.9,0.451,827469.1,827469.1,20115,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959410,2406104.00
08/28/2017 18:30,2,1.691,ACTIVE,214.19,349.26,59.970,1503959403,"201051344001230","219011344069620",28.53,27.80,0,332.43,382.03,48.9,45.3,0.402,817521.1,817521.1,20162,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959410,2406105.00
08/28/2017 18:30,2,1.746,ACTIVE,215.09,352.27,59.928,1503959403,"201051344000582","219011344069620",27.97,31.30,0,333.93,384.43,49.5,45.9,0.402,806396.4,806396.4,20104,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959411,2406106.00
08/28/2017 18:30,2,1.648,ACTIVE,214.19,349.56,59.991,1503959403,"201051344000955","219011344069620",28.86,30.50,0,333.33,381.42,48.2,44.6,0.398,826803.7,826803.7,20127,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959412,2406107.00
08/28/2017 18:30,2,0.895,ACTIVE,212.38,410.58,59.996,1503959403,"274151322000094","219011344069620",38.17,34.80,0,333.93,442.74,34.7,31.6,0.243,888396.2,888396.2,20429,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959413,2406108.00
08/28/2017 18:30,2,1.752,ACTIVE,214.87,351.97,59.991,1503959403,"201051344000579","219011344069620",28.61,29.30,0,335.44,385.33,50.8,47.1,0.411,837331.5,837331.5,20127,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959414,2406109.00
08/28/2017 18:30,2,1.754,ACTIVE,214.41,349.86,59.996,1503959403,"201051344000890","219011344069620",28.29,28.00,0,333.33,383.83,50.3,46.6,0.398,820928.9,820928.9,20128,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959415,2406110.00
08/28/2017 18:30,2,1.676,ACTIVE,214.64,351.97,59.981,1503959403,"201051344000438","219011344069620",28.88,29.80,0,334.54,383.83,49.0,45.4,0.411,823127.3,823127.3,20111,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959416,2406111.00
08/28/2017 18:30,2,1.705,ACTIVE,214.41,345.96,59.991,1503959403,"201051344000417","219011344069620",18.73,27.80,0,334.24,369.40,32.3,29.3,0.265,729355.5,729355.5,20158,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959417,2406112.00
08/28/2017 18:30,2,1.398,ACTIVE,212.38,344.45,59.996,1503959403,"274151322000083","219011344069620",28.31,32.60,0,330.03,366.10,40.1,36.7,0.278,1062321.0,1062321.0,20020,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959418,2406113.00
08/28/2017 18:30,2,1.418,ACTIVE,212.83,347.46,59.986,1503959403,"274151322000076","219011344069620",28.80,35.60,0,333.63,367.30,41.4,38.1,0.278,1134496.2,1134496.2,20005,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959419,2406114.00
08/28/2017 18:30,2,1.711,ACTIVE,214.41,350.77,59.991,1503959403,"201051344000868","219011344069620",28.21,29.80,0,333.63,382.33,48.9,45.3,0.393,817268.6,817268.6,20141,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959419,2406115.00
08/28/2017 18:30,2,1.494,ACTIVE,211.70,350.17,59.981,1503959403,"274151322000095","219011344069620",28.51,32.80,0,329.73,368.50,43.1,39.7,0.305,1123534.6,1123534.6,20034,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959420,2406116.00
08/28/2017 18:30,2,1.736,ACTIVE,214.64,348.66,59.991,1503959403,"201051344000988","219011344069620",18.29,29.30,0,335.44,372.41,32.1,29.1,0.265,701564.9,701564.9,20111,0,0,0,L,1122011218,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959421,2406117.00
08/28/2017 18:30,2,1.775,ACTIVE,214.64,351.07,59.991,1503959403,"201051344001025","219011344069620",28.71,29.50,0,334.54,385.63,51.6,47.9,0.415,824306.1,824306.1,20110,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959422,2406118.00
08/28/2017 18:30,2,1.729,ACTIVE,214.87,351.97,59.975,1503959403,"201051344000458","219011344069620",28.47,30.50,0,336.34,384.43,49.9,46.3,0.429,828286.5,828286.5,20107,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959423,2406119.00
08/28/2017 18:30,2,1.732,ACTIVE,215.32,353.77,59.991,1503959403,"201051344000853","219011344069620",28.23,30.50,0,336.34,388.64,49.6,45.9,0.420,829769.4,829769.4,20139,0,0,0,L,1122011218,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959424,2406120.00
08/28/2017 18:30,2,1.695,ACTIVE,214.41,351.37,59.991,1503959403,"201051344000685","219011344069620",28.90,28.80,0,334.54,385.03,49.6,45.9,0.433,822924.1,822924.1,20153,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959425,2406121.00
08/28/2017 18:30,2,1.756,ACTIVE,214.64,351.37,59.981,1503959403,"201051344000917","219011344069620",28.63,31.80,0,334.24,384.43,50.9,47.2,0.424,819611.9,819611.9,20149,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959426,2406122.00
08/28/2017 18:30,2,1.764,ACTIVE,214.41,351.37,59.996,1503959403,"201051344001145","219011344069620",28.77,28.50,0,333.93,385.63,51.4,47.7,0.415,827661.6,827661.6,20132,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959427,2406123.00
08/28/2017 18:30,2,1.729,ACTIVE,214.87,352.27,60.012,1503959403,"201051344000651","219011344069620",28.53,31.30,0,334.84,385.03,50.0,46.3,0.411,816684.3,816684.3,20122,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959428,2406124.00
08/28/2017 18:30,2,1.279,ACTIVE,211.93,348.36,59.981,1503959403,"274151322000088","219011344069620",27.65,32.20,0,330.93,363.69,35.8,32.6,0.239,1019578.4,1019578.4,20015,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959429,2406125.00
08/28/2017 18:30,2,0.932,ACTIVE,213.06,403.07,59.981,1503959403,"274151322000068","219011344069620",37.67,35.00,0,335.14,434.63,35.4,32.2,0.230,889366.6,889366.6,20439,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959429,2406126.00
08/28/2017 18:30,2,1.766,ACTIVE,214.41,350.17,60.007,1503959403,"201051344001135","219011344069620",28.21,31.30,0,334.24,383.53,50.5,46.8,0.411,812258.6,812258.6,20085,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959430,2406127.00
08/28/2017 18:30,2,1.715,ACTIVE,214.19,351.07,59.986,1503959403,"201051344000594","219011344069620",28.80,31.50,0,333.63,383.23,50.1,46.4,0.398,831805.1,831805.1,20119,0,0,0,L,1122011218,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959431,2406128.00
08/28/2017 18:30,2,1.691,ACTIVE,214.87,350.47,59.986,1503959403,"201051344001203","219011344069620",28.86,29.30,0,335.14,384.73,49.5,45.8,0.407,822373.9,822373.9,20152,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959432,2406129.00
08/28/2017 18:30,2,1.322,ACTIVE,212.61,341.45,59.975,1503959403,"274151322000054","219011344069620",27.43,33.00,0,330.93,364.89,36.7,33.5,0.239,1035173.7,1035173.7,19987,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959433,2406130.00
08/28/2017 18:30,2,1.719,ACTIVE,214.64,350.17,59.986,1503959403,"201051344000867","219011344069620",28.47,29.80,0,334.24,383.23,49.6,45.9,0.402,815975.3,815975.3,20150,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959434,2406131.00
08/28/2017 18:30,2,1.582,ACTIVE,214.64,350.47,60.034,1503959403,"201051344001093","219011344069620",28.90,29.00,0,334.54,382.63,46.4,42.8,0.376,819614.1,819614.1,20155,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959435,2406132.00
08/28/2017 18:30,2,1.707,ACTIVE,214.87,351.67,59.981,1503959403,"201051344000900","219011344069620",28.37,30.50,0,335.14,385.03,49.0,45.4,0.393,838052.8,838052.8,20155,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959436,2406133.00
08/28/2017 18:30,2,1.646,ACTIVE,215.09,350.77,59.975,1503959403,"201051344000648","219011344069620",28.69,28.80,0,336.04,383.83,47.9,44.3,0.393,824198.4,824198.4,20122,0,0,0,L,1122011218,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959437,2406134.00
08/28/2017 18:30,2,1.709,ACTIVE,214.87,351.07,59.981,1503959403,"201051344000569","219011344069620",28.43,31.30,0,336.04,384.43,49.1,45.5,0.415,839591.9,839591.9,20095,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959438,2406135.00
08/28/2017 18:30,2,1.760,ACTIVE,215.09,351.97,59.975,1503959403,"201051344000983","219011344069620",28.59,30.80,0,335.14,385.03,51.0,47.3,0.429,830537.3,830537.3,20126,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959439,2406136.00
08/28/2017 18:30,2,1.707,ACTIVE,214.87,351.67,59.975,1503959403,"201051344001158","219011344069620",28.37,29.80,0,335.44,384.43,49.1,45.4,0.411,814207.8,814207.8,20132,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959440,2406137.00
08/28/2017 18:30,2,1.635,ACTIVE,215.32,352.57,60.034,1503959403,"201051344000576","219011344069620",28.59,29.30,0,336.34,385.33,47.4,43.8,0.393,828789.3,828789.3,20147,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959440,2406138.00
08/28/2017 18:30,2,1.354,ACTIVE,212.38,348.96,59.970,1503959403,"274151322000087","219011344069620",27.73,43.60,0,332.13,363.69,38.0,34.8,0.230,1010785.2,1010785.2,20252,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503959441,2406139.00
08/28/2017 18:45,2,0.564,ACTIVE,213.96,340.25,59.991,1503960303,"201051344000645","219011344069620",27.33,29.50,0,334.54,372.41,15.7,13.2,0.110,827696.9,827696.9,20113,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960304,2406140.00
08/28/2017 18:45,2,0.475,ACTIVE,212.38,336.94,60.012,1503960303,"274151322000085","219011344069620",26.16,32.60,0,333.33,355.58,12.6,10.3,0.071,1029613.1,1029613.1,20007,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960305,2406141.00
08/28/2017 18:45,2,0.590,ACTIVE,213.96,341.45,59.986,1503960303,"201051344000633","219011344069620",27.57,28.80,0,333.93,373.91,16.5,14.0,0.119,814902.3,814902.3,20165,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960306,2406142.00
08/28/2017 18:45,2,0.576,ACTIVE,213.74,339.95,59.996,1503960303,"201051344000469","219011344069620",27.75,29.50,0,333.63,373.31,16.2,13.7,0.124,818965.4,818965.4,20131,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960307,2406143.00
