ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 18:45,2,0.604,ACTIVE,213.29,339.34,59.975,1503960303,"201051344000646","219011344069620",27.21,28.50,0,331.83,372.11,16.7,14.2,0.115,813094.7,813094.7,20119,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960308,2406144.00
08/28/2017 18:45,2,0.523,ACTIVE,212.16,337.84,60.007,1503960303,"274151322000052","219011344069620",27.19,32.40,0,332.73,357.08,14.4,12.0,0.080,1073209.7,1073209.7,20003,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960309,2406145.00
08/28/2017 18:45,2,0.641,ACTIVE,213.74,340.55,59.986,1503960303,"201051344000585","219011344069620",27.93,29.80,0,333.33,374.81,18.1,15.6,0.119,827476.1,827476.1,20116,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960310,2406146.00
08/28/2017 18:45,2,0.533,ACTIVE,213.51,338.44,59.991,1503960303,"201051344001230","219011344069620",29.06,27.30,0,331.53,369.70,15.7,13.2,0.097,817527.2,817527.2,20163,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960311,2406147.00
08/28/2017 18:45,2,0.574,ACTIVE,213.96,340.25,59.981,1503960303,"201051344000582","219011344069620",27.63,30.80,0,332.73,373.31,16.1,13.6,0.115,806402.6,806402.6,20105,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960312,2406148.00
08/28/2017 18:45,2,0.607,ACTIVE,213.29,339.34,59.981,1503960303,"201051344000955","219011344069620",27.53,30.30,0,333.03,370.00,17.0,14.5,0.119,826810.0,826810.0,20128,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960313,2406149.00
08/28/2017 18:45,2,0.305,ACTIVE,212.38,394.65,59.981,1503960303,"274151322000094","219011344069620",37.07,34.30,0,332.13,429.52,11.5,9.2,0.071,888400.3,888400.3,20430,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960314,2406150.00
08/28/2017 18:45,2,0.633,ACTIVE,213.74,339.65,59.981,1503960303,"201051344000579","219011344069620",28.07,28.80,0,333.33,375.41,18.1,15.5,0.124,837338.0,837338.0,20128,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960315,2406151.00
08/28/2017 18:45,2,0.613,ACTIVE,213.51,339.34,60.007,1503960303,"201051344000890","219011344069620",27.73,27.50,0,333.03,372.11,17.3,14.8,0.115,820935.3,820935.3,20129,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960316,2406152.00
08/28/2017 18:45,2,0.584,ACTIVE,213.96,339.65,59.981,1503960303,"201051344000438","219011344069620",28.37,29.00,0,334.24,372.41,16.8,14.3,0.115,823133.5,823133.5,20112,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960317,2406153.00
08/28/2017 18:45,2,0.611,ACTIVE,213.74,338.74,59.970,1503960303,"201051344000417","219011344069620",18.33,27.50,0,333.03,360.69,11.4,9.0,0.066,729359.4,729359.4,20159,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960317,2406154.00
08/28/2017 18:45,2,0.506,ACTIVE,211.93,337.24,59.981,1503960303,"274151322000083","219011344069620",27.00,32.40,0,332.73,357.08,13.8,11.4,0.088,1062325.9,1062325.9,20021,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960318,2406155.00
08/28/2017 18:45,2,0.537,ACTIVE,212.61,337.54,59.949,1503960303,"274151322000076","219011344069620",27.67,34.30,0,333.93,358.58,15.1,12.6,0.093,1134501.5,1134501.5,20006,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960319,2406156.00
08/28/2017 18:45,2,0.631,ACTIVE,213.51,339.95,59.986,1503960303,"201051344000868","219011344069620",27.41,29.50,0,333.93,372.11,17.5,15.0,0.119,817274.7,817274.7,20142,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960320,2406157.00
08/28/2017 18:45,2,0.516,ACTIVE,212.16,339.34,59.986,1503960303,"274151322000095","219011344069620",27.47,32.00,0,332.43,358.88,14.3,11.9,0.084,1123539.8,1123539.8,20035,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960321,2406158.00
08/28/2017 18:45,2,0.596,ACTIVE,213.74,339.95,59.986,1503960303,"201051344000988","219011344069620",17.97,29.00,0,333.33,363.09,10.9,8.6,0.080,701568.7,701568.7,20112,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960322,2406159.00
08/28/2017 18:45,2,0.611,ACTIVE,213.51,339.34,59.981,1503960303,"201051344001025","219011344069620",28.09,29.30,0,333.03,373.01,17.4,14.9,0.119,824312.5,824312.5,20111,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960323,2406160.00
08/28/2017 18:45,2,0.611,ACTIVE,213.51,339.34,59.981,1503960303,"201051344000458","219011344069620",27.81,30.00,0,334.24,373.01,17.3,14.7,0.133,828292.6,828292.6,20108,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960324,2406161.00
08/28/2017 18:45,2,0.613,ACTIVE,214.41,341.15,60.018,1503960303,"201051344000853","219011344069620",27.67,30.00,0,335.44,374.51,17.2,14.7,0.119,829775.4,829775.4,20140,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960325,2406162.00
08/28/2017 18:45,2,0.578,ACTIVE,213.96,340.55,59.975,1503960303,"201051344000685","219011344069620",27.87,28.30,0,332.13,373.61,16.3,13.8,0.128,822930.1,822930.1,20154,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960326,2406163.00
08/28/2017 18:45,2,0.596,ACTIVE,213.74,340.25,59.986,1503960303,"201051344000917","219011344069620",27.77,31.30,0,332.13,373.61,16.8,14.3,0.119,819618.0,819618.0,20150,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960326,2406164.00
08/28/2017 18:45,2,0.604,ACTIVE,213.96,340.55,59.975,1503960303,"201051344001145","219011344069620",27.83,27.80,0,334.24,375.11,17.1,14.5,0.115,827667.9,827667.9,20133,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960327,2406165.00
08/28/2017 18:45,2,0.594,ACTIVE,213.96,340.85,59.981,1503960303,"201051344000651","219011344069620",27.65,30.80,0,333.93,373.61,16.7,14.2,0.115,816690.4,816690.4,20123,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960328,2406166.00
08/28/2017 18:45,2,0.500,ACTIVE,211.93,337.84,60.002,1503960303,"274151322000088","219011344069620",26.48,31.80,0,332.73,355.28,13.4,11.0,0.084,1019582.8,1019582.8,20016,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960329,2406167.00
08/28/2017 18:45,2,0.340,ACTIVE,212.83,400.36,59.975,1503960303,"274151322000068","219011344069620",37.71,34.80,0,332.13,433.12,13.0,10.6,0.075,889370.9,889370.9,20440,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960330,2406168.00
08/28/2017 18:45,2,0.668,ACTIVE,213.51,338.74,59.996,1503960303,"201051344001135","219011344069620",27.61,30.50,0,332.43,372.11,18.7,16.1,0.124,812264.9,812264.9,20086,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960331,2406169.00
08/28/2017 18:45,2,0.639,ACTIVE,213.51,340.25,59.965,1503960303,"201051344000594","219011344069620",28.05,30.50,0,331.83,371.81,18.2,15.6,0.133,831811.2,831811.2,20120,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960332,2406170.00
08/28/2017 18:45,2,0.633,ACTIVE,213.96,340.25,59.975,1503960303,"201051344001203","219011344069620",28.03,28.80,0,332.73,372.71,18.0,15.4,0.124,822380.0,822380.0,20153,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960333,2406171.00
08/28/2017 18:45,2,0.521,ACTIVE,212.38,337.54,59.965,1503960303,"274151322000054","219011344069620",26.80,32.60,0,328.52,356.78,14.1,11.7,0.093,1035178.2,1035178.2,19988,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960334,2406172.00
08/28/2017 18:45,2,0.668,ACTIVE,213.96,339.95,59.970,1503960303,"201051344000867","219011344069620",27.71,29.30,0,333.03,372.71,18.8,16.2,0.124,815981.3,815981.3,20151,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960335,2406173.00
08/28/2017 18:45,2,0.611,ACTIVE,213.74,340.55,59.970,1503960303,"201051344001093","219011344069620",27.91,28.50,0,333.93,370.30,17.4,14.8,0.115,819619.8,819619.8,20156,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960336,2406174.00
08/28/2017 18:45,2,0.650,ACTIVE,213.74,340.85,59.965,1503960303,"201051344000900","219011344069620",27.89,30.30,0,333.63,372.41,18.4,15.8,0.133,838058.6,838058.6,20156,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960336,2406175.00
08/28/2017 18:45,2,0.662,ACTIVE,213.96,340.85,59.975,1503960303,"201051344000648","219011344069620",27.73,28.30,0,334.84,372.41,18.6,16.0,0.141,824204.1,824204.1,20123,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960337,2406176.00
08/28/2017 18:45,2,0.668,ACTIVE,213.96,340.85,59.965,1503960303,"201051344000569","219011344069620",28.29,31.00,0,333.93,373.31,19.2,16.6,0.137,839597.8,839597.8,20096,0,0,0,L,1122011218,0,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960338,2406177.00
08/28/2017 18:45,2,0.709,ACTIVE,213.96,340.85,59.981,1503960303,"201051344000983","219011344069620",27.77,30.50,0,332.73,373.91,20.0,17.4,0.146,830543.4,830543.4,20127,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960339,2406178.00
08/28/2017 18:45,2,0.674,ACTIVE,213.74,340.55,59.975,1503960303,"201051344001158","219011344069620",27.65,29.30,0,333.93,372.71,18.9,16.3,0.141,814213.7,814213.7,20133,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960340,2406179.00
08/28/2017 18:45,2,0.643,ACTIVE,214.19,341.75,59.975,1503960303,"201051344000576","219011344069620",28.25,28.80,0,334.54,372.41,18.4,15.8,0.141,828794.9,828794.9,20148,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960341,2406180.00
08/28/2017 18:45,2,0.537,ACTIVE,211.93,337.24,59.970,1503960303,"274151322000087","219011344069620",27.04,42.50,0,333.03,356.18,14.8,12.3,0.071,1010789.7,1010789.7,20253,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503960342,2406181.00
08/28/2017 19:00,2,0.830,ACTIVE,214.41,343.25,59.975,1503961203,"201051344000645","219011344069620",28.07,29.30,0,333.03,360.38,23.6,20.9,0.181,827702.7,827702.7,20114,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961204,2406182.00
08/28/2017 19:00,2,0.529,ACTIVE,212.83,340.25,59.959,1503961203,"274151322000085","219011344069620",27.15,32.20,0,333.63,346.56,14.6,12.1,0.084,1029616.5,1029616.5,20008,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961205,2406183.00
08/28/2017 19:00,2,0.861,ACTIVE,214.64,345.06,59.970,1503961203,"201051344000633","219011344069620",28.51,28.50,0,331.83,361.89,24.9,22.1,0.194,814908.4,814908.4,20166,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961206,2406184.00
08/28/2017 19:00,2,0.838,ACTIVE,214.19,343.25,59.970,1503961203,"201051344000469","219011344069620",28.35,29.30,0,331.23,360.38,24.1,21.3,0.190,818971.3,818971.3,20132,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961207,2406185.00
08/28/2017 19:00,2,0.883,ACTIVE,213.29,342.05,59.981,1503961203,"201051344000646","219011344069620",28.59,28.00,0,330.33,360.69,25.6,22.8,0.199,813101.0,813101.0,20120,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961208,2406186.00
08/28/2017 19:00,2,0.660,ACTIVE,212.38,341.15,59.959,1503961203,"274151322000052","219011344069620",27.55,32.00,0,330.03,349.56,18.4,15.9,0.102,1073214.2,1073214.2,20004,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961209,2406187.00
08/28/2017 19:00,2,1.008,ACTIVE,213.96,343.85,60.002,1503961203,"201051344000585","219011344069620",28.55,29.30,0,332.13,363.09,29.2,26.2,0.221,827483.2,827483.2,20117,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961210,2406188.00
08/28/2017 19:00,2,0.828,ACTIVE,213.51,342.05,59.981,1503961203,"201051344001230","219011344069620",28.82,27.00,0,330.93,357.98,24.2,21.4,0.181,817533.2,817533.2,20164,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961211,2406189.00
08/28/2017 19:00,2,0.855,ACTIVE,214.19,343.25,60.023,1503961203,"201051344000582","219011344069620",28.75,30.30,0,331.83,361.29,24.9,22.1,0.186,806408.8,806408.8,20106,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961212,2406190.00
08/28/2017 19:00,2,0.840,ACTIVE,213.51,342.35,59.970,1503961203,"201051344000955","219011344069620",28.33,29.80,0,330.03,358.58,24.1,21.3,0.186,826815.9,826815.9,20129,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961213,2406191.00
08/28/2017 19:00,2,0.369,ACTIVE,212.61,408.18,59.975,1503961203,"274151322000094","219011344069620",38.29,34.30,0,334.24,427.41,14.5,12.1,0.088,888404.0,888404.0,20431,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961214,2406192.00
08/28/2017 19:00,2,0.895,ACTIVE,213.96,343.25,59.981,1503961203,"201051344000579","219011344069620",28.71,28.80,0,331.83,360.99,26.0,23.2,0.190,837344.4,837344.4,20129,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961215,2406193.00
08/28/2017 19:00,2,0.879,ACTIVE,213.74,342.05,59.970,1503961203,"201051344000890","219011344069620",28.59,27.50,0,330.93,360.38,25.5,22.7,0.190,820941.6,820941.6,20130,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961216,2406194.00
08/28/2017 19:00,2,0.846,ACTIVE,213.96,343.25,59.975,1503961203,"201051344000438","219011344069620",28.61,28.80,0,332.13,360.69,24.5,21.8,0.190,823139.5,823139.5,20113,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961216,2406195.00
08/28/2017 19:00,2,0.889,ACTIVE,213.74,340.55,59.949,1503961203,"201051344000417","219011344069620",18.31,27.30,0,331.53,352.27,16.5,14.0,0.119,729363.4,729363.4,20160,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961217,2406196.00
08/28/2017 19:00,2,0.678,ACTIVE,212.61,341.45,59.938,1503961203,"274151322000083","219011344069620",27.77,32.00,0,330.93,350.47,19.0,16.4,0.128,1062330.6,1062330.6,20022,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961218,2406197.00
08/28/2017 19:00,2,0.666,ACTIVE,213.06,338.74,59.970,1503961203,"274151322000076","219011344069620",28.49,33.80,0,330.63,350.77,19.2,16.6,0.124,1134506.2,1134506.2,20007,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961219,2406198.00
08/28/2017 19:00,2,0.875,ACTIVE,213.96,342.65,59.975,1503961203,"201051344000868","219011344069620",27.75,29.30,0,331.53,359.78,24.6,21.9,0.181,817280.8,817280.8,20143,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961220,2406199.00
08/28/2017 19:00,2,0.621,ACTIVE,212.38,339.34,59.970,1503961203,"274151322000095","219011344069620",29.48,32.00,0,329.43,350.77,18.5,16.0,0.119,1123544.7,1123544.7,20036,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961221,2406200.00
08/28/2017 19:00,2,0.859,ACTIVE,213.96,342.35,59.949,1503961203,"201051344000988","219011344069620",18.11,29.00,0,331.83,354.67,15.8,13.3,0.124,701572.4,701572.4,20113,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961222,2406201.00
08/28/2017 19:00,2,0.912,ACTIVE,213.74,342.35,59.981,1503961203,"201051344001025","219011344069620",28.43,28.50,0,331.83,361.59,26.3,23.5,0.199,824319.0,824319.0,20112,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961223,2406202.00
08/28/2017 19:00,2,0.879,ACTIVE,213.96,342.65,59.970,1503961203,"201051344000458","219011344069620",27.83,30.00,0,331.83,361.29,24.8,22.0,0.199,828298.8,828298.8,20109,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961224,2406203.00
08/28/2017 19:00,2,0.859,ACTIVE,214.64,344.76,59.981,1503961203,"201051344000853","219011344069620",28.27,30.30,0,333.03,362.49,24.6,21.8,0.190,829781.5,829781.5,20141,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961225,2406204.00
08/28/2017 19:00,2,0.850,ACTIVE,213.96,343.85,59.981,1503961203,"201051344000685","219011344069620",28.49,28.00,0,330.93,361.59,24.5,21.8,0.203,822936.2,822936.2,20155,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961225,2406205.00
08/28/2017 19:00,2,0.902,ACTIVE,213.74,343.55,59.970,1503961203,"201051344000917","219011344069620",27.99,30.80,0,330.33,361.59,25.6,22.8,0.194,819624.4,819624.4,20151,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961226,2406206.00
08/28/2017 19:00,2,0.867,ACTIVE,213.96,343.25,60.018,1503961203,"201051344001145","219011344069620",28.96,27.50,0,332.73,361.89,25.5,22.7,0.186,827674.3,827674.3,20134,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961227,2406207.00
08/28/2017 19:00,2,0.865,ACTIVE,214.19,343.25,59.981,1503961203,"201051344000651","219011344069620",28.31,29.80,0,332.43,361.59,24.9,22.1,0.194,816696.6,816696.6,20124,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961228,2406208.00
08/28/2017 19:00,2,0.596,ACTIVE,212.38,339.04,59.975,1503961203,"274151322000088","219011344069620",27.27,31.30,0,330.03,348.66,16.4,13.9,0.097,1019586.8,1019586.8,20017,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961229,2406209.00
08/28/2017 19:00,2,0.453,ACTIVE,213.06,391.04,59.975,1503961203,"274151322000068","219011344069620",36.66,34.30,0,334.84,422.60,16.8,14.3,0.097,889375.0,889375.0,20441,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961231,2406210.00
08/28/2017 19:00,2,0.908,ACTIVE,213.74,342.35,59.954,1503961203,"201051344001135","219011344069620",28.19,29.80,0,331.53,360.08,26.0,23.2,0.194,812271.4,812271.4,20087,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961232,2406211.00
08/28/2017 19:00,2,0.875,ACTIVE,213.74,342.95,59.975,1503961203,"201051344000594","219011344069620",28.07,29.80,0,329.73,359.78,24.9,22.1,0.186,831817.4,831817.4,20121,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961232,2406212.00
08/28/2017 19:00,2,0.857,ACTIVE,213.96,342.65,60.002,1503961203,"201051344001203","219011344069620",28.39,28.50,0,332.13,361.29,24.6,21.9,0.190,822386.2,822386.2,20154,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961233,2406213.00
08/28/2017 19:00,2,0.625,ACTIVE,212.61,342.05,59.996,1503961203,"274151322000054","219011344069620",27.21,32.40,0,329.13,349.26,17.2,14.7,0.106,1035182.4,1035182.4,19989,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961234,2406214.00
08/28/2017 19:00,2,0.861,ACTIVE,214.19,342.35,59.986,1503961203,"201051344000867","219011344069620",28.35,29.30,0,331.53,359.78,24.8,22.0,0.181,815987.5,815987.5,20152,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961235,2406215.00
08/28/2017 19:00,2,0.781,ACTIVE,213.96,342.65,60.018,1503961203,"201051344001093","219011344069620",28.53,28.30,0,332.13,358.88,22.6,19.9,0.159,819625.5,819625.5,20157,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961236,2406216.00
08/28/2017 19:00,2,0.828,ACTIVE,213.96,342.95,59.954,1503961203,"201051344000900","219011344069620",28.37,30.50,0,332.13,360.08,23.8,21.1,0.186,838064.6,838064.6,20157,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961237,2406217.00
08/28/2017 19:00,2,0.838,ACTIVE,214.19,342.95,59.938,1503961203,"201051344000648","219011344069620",27.79,28.00,0,331.83,360.69,23.6,20.9,0.181,824210.1,824210.1,20124,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961238,2406218.00
08/28/2017 19:00,2,0.846,ACTIVE,213.96,342.65,59.944,1503961203,"201051344000569","219011344069620",28.59,31.30,0,332.13,360.99,24.5,21.8,0.190,839603.9,839603.9,20097,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961239,2406219.00
08/28/2017 19:00,2,0.898,ACTIVE,213.96,342.95,60.002,1503961203,"201051344000983","219011344069620",28.23,30.30,0,332.13,361.29,25.7,22.9,0.194,830549.9,830549.9,20128,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961240,2406220.00
08/28/2017 19:00,2,0.850,ACTIVE,213.96,342.35,59.986,1503961203,"201051344001158","219011344069620",28.11,29.00,0,331.53,360.69,24.2,21.5,0.186,814219.8,814219.8,20134,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961241,2406221.00
08/28/2017 19:00,2,0.811,ACTIVE,214.41,343.85,59.975,1503961203,"201051344000576","219011344069620",27.99,28.80,0,332.13,360.69,23.0,20.3,0.181,828800.6,828800.6,20149,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961242,2406222.00
08/28/2017 19:00,2,0.553,ACTIVE,212.38,338.44,59.959,1503961203,"274151322000087","219011344069620",27.55,41.00,0,327.92,349.86,15.4,13.0,0.080,1010793.7,1010793.7,20254,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503961243,2406223.00
08/28/2017 19:15,2,0.637,ACTIVE,213.74,340.25,59.959,1503962104,"201051344000645","219011344069620",27.35,28.80,0,322.51,354.97,17.7,15.1,0.128,827707.0,827707.0,20115,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962105,2406224.00
08/28/2017 19:15,2,0.508,ACTIVE,212.38,338.14,59.954,1503962104,"274151322000085","219011344069620",27.12,31.80,0,321.01,344.45,13.9,11.5,0.084,1029619.4,1029619.4,20009,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962106,2406225.00
08/28/2017 19:15,2,0.641,ACTIVE,213.96,341.75,59.965,1503962104,"201051344000633","219011344069620",28.61,27.80,0,322.21,356.78,18.6,16.1,0.137,814912.9,814912.9,20167,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962107,2406226.00
08/28/2017 19:15,2,0.633,ACTIVE,213.51,339.65,60.007,1503962104,"201051344000469","219011344069620",28.01,29.30,0,320.11,355.28,17.9,15.4,0.137,818975.6,818975.6,20133,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962108,2406227.00
08/28/2017 19:15,2,0.674,ACTIVE,213.29,340.55,59.959,1503962104,"201051344000646","219011344069620",28.33,27.80,0,319.51,356.48,19.3,16.7,0.137,813105.7,813105.7,20121,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962109,2406228.00
08/28/2017 19:15,2,0.561,ACTIVE,211.93,340.25,59.928,1503962104,"274151322000052","219011344069620",27.02,31.50,0,321.01,346.26,15.3,12.9,0.084,1073217.6,1073217.6,20005,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962109,2406229.00
08/28/2017 19:15,2,0.762,ACTIVE,213.96,341.75,59.965,1503962104,"201051344000585","219011344069620",28.45,28.80,0,321.91,357.08,22.0,19.3,0.155,827488.7,827488.7,20118,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962110,2406230.00
08/28/2017 19:15,2,0.639,ACTIVE,213.51,339.95,59.959,1503962104,"201051344001230","219011344069620",28.47,26.80,0,319.81,353.47,18.4,15.9,0.128,817537.6,817537.6,20165,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962111,2406231.00
08/28/2017 19:15,2,0.662,ACTIVE,214.19,341.45,59.970,1503962104,"201051344000582","219011344069620",27.83,29.80,0,322.21,356.78,18.7,16.1,0.141,806413.3,806413.3,20107,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962112,2406232.00
08/28/2017 19:15,2,0.650,ACTIVE,213.29,339.95,59.959,1503962104,"201051344000955","219011344069620",28.21,29.00,0,319.81,353.77,18.6,16.0,0.133,826820.3,826820.3,20130,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962113,2406233.00
08/28/2017 19:15,2,0.338,ACTIVE,212.16,395.55,59.970,1503962104,"274151322000094","219011344069620",37.15,33.50,0,334.24,419.30,12.7,10.4,0.080,888406.6,888406.6,20432,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962114,2406234.00
08/28/2017 19:15,2,0.693,ACTIVE,213.51,339.95,59.970,1503962104,"201051344000579","219011344069620",28.33,28.30,0,320.41,355.58,19.9,17.3,0.137,837349.2,837349.2,20130,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962115,2406235.00
08/28/2017 19:15,2,0.684,ACTIVE,213.51,339.65,59.975,1503962104,"201051344000890","219011344069620",28.05,27.00,0,320.11,356.78,19.5,16.9,0.133,820946.3,820946.3,20131,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962116,2406236.00
08/28/2017 19:15,2,0.650,ACTIVE,213.74,340.55,59.954,1503962104,"201051344000438","219011344069620",28.35,28.30,0,321.61,355.58,18.7,16.1,0.137,823144.0,823144.0,20114,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962117,2406237.00
08/28/2017 19:15,2,0.691,ACTIVE,213.96,339.34,59.991,1503962104,"201051344000417","219011344069620",18.09,26.80,0,322.81,353.47,12.7,10.3,0.084,729366.2,729366.2,20161,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962118,2406238.00
08/28/2017 19:15,2,0.539,ACTIVE,212.16,339.34,59.965,1503962104,"274151322000083","219011344069620",27.19,31.30,0,319.81,346.56,14.9,12.5,0.093,1062333.9,1062333.9,20023,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962119,2406239.00
08/28/2017 19:15,2,0.572,ACTIVE,212.61,341.15,59.970,1503962104,"274151322000076","219011344069620",27.49,32.80,0,321.91,346.86,15.9,13.5,0.097,1134509.8,1134509.8,20008,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962120,2406240.00
08/28/2017 19:15,2,0.670,ACTIVE,213.29,339.65,59.975,1503962104,"201051344000868","219011344069620",27.57,29.00,0,320.11,354.37,18.8,16.2,0.133,817285.3,817285.3,20144,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962120,2406241.00
08/28/2017 19:15,2,0.555,ACTIVE,211.93,337.54,59.986,1503962104,"274151322000095","219011344069620",27.61,31.50,0,321.01,346.26,15.6,13.1,0.097,1123548.1,1123548.1,20037,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962121,2406242.00
08/28/2017 19:15,2,0.637,ACTIVE,213.29,339.95,59.986,1503962104,"201051344000988","219011344069620",18.39,28.50,0,321.91,351.07,11.9,9.5,0.093,701575.1,701575.1,20114,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962122,2406243.00
08/28/2017 19:15,2,0.707,ACTIVE,213.74,339.95,59.970,1503962104,"201051344001025","219011344069620",27.45,28.30,0,321.61,355.28,19.7,17.1,0.141,824323.8,824323.8,20113,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962123,2406244.00
08/28/2017 19:15,2,0.660,ACTIVE,213.51,339.95,59.970,1503962104,"201051344000458","219011344069620",27.93,29.80,0,322.21,354.67,18.7,16.1,0.141,828303.3,828303.3,20110,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962124,2406245.00
08/28/2017 19:15,2,0.654,ACTIVE,214.19,342.05,59.970,1503962104,"201051344000853","219011344069620",27.75,30.00,0,324.62,356.48,18.4,15.8,0.137,829786.0,829786.0,20142,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962125,2406246.00
08/28/2017 19:15,2,0.637,ACTIVE,213.96,341.75,59.959,1503962104,"201051344000685","219011344069620",28.43,27.50,0,323.72,355.88,18.4,15.8,0.146,822940.7,822940.7,20156,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962126,2406247.00
08/28/2017 19:15,2,0.688,ACTIVE,213.74,342.05,59.970,1503962104,"201051344000917","219011344069620",27.57,30.30,0,321.61,356.18,19.2,16.7,0.137,819629.1,819629.1,20152,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962127,2406248.00
08/28/2017 19:15,2,0.633,ACTIVE,213.96,340.85,59.959,1503962104,"201051344001145","219011344069620",29.12,26.80,0,322.81,356.78,18.7,16.2,0.133,827678.8,827678.8,20135,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962128,2406249.00
08/28/2017 19:15,2,0.658,ACTIVE,213.96,341.45,59.965,1503962104,"201051344000651","219011344069620",27.93,29.30,0,323.11,356.48,18.6,16.1,0.137,816701.1,816701.1,20125,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962129,2406250.00
08/28/2017 19:15,2,0.506,ACTIVE,211.70,338.74,59.917,1503962104,"274151322000088","219011344069620",27.00,30.50,0,320.71,345.36,13.8,11.4,0.075,1019589.8,1019589.8,20018,0,0,0,L,1151911521,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962130,2406251.00
08/28/2017 19:15,2,0.354,ACTIVE,212.61,404.27,59.954,1503962104,"274151322000068","219011344069620",37.93,34.00,0,334.54,419.90,13.8,11.3,0.084,889378.0,889378.0,20442,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962130,2406252.00
08/28/2017 19:15,2,0.703,ACTIVE,213.51,339.65,59.965,1503962104,"201051344001135","219011344069620",28.27,29.30,0,320.11,356.78,20.2,17.5,0.137,812276.3,812276.3,20088,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962131,2406253.00
08/28/2017 19:15,2,0.662,ACTIVE,213.29,339.65,59.970,1503962104,"201051344000594","219011344069620",28.29,29.00,0,319.51,354.67,19.0,16.4,0.137,831822.0,831822.0,20122,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962132,2406254.00
08/28/2017 19:15,2,0.666,ACTIVE,213.96,339.95,59.970,1503962104,"201051344001203","219011344069620",28.07,28.00,0,322.51,355.58,19.0,16.4,0.133,822390.7,822390.7,20155,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962133,2406255.00
08/28/2017 19:15,2,0.527,ACTIVE,212.16,338.14,60.002,1503962104,"274151322000054","219011344069620",26.88,31.80,0,320.41,345.66,14.3,11.9,0.088,1035185.5,1035185.5,19990,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962134,2406256.00
08/28/2017 19:15,2,0.676,ACTIVE,213.51,339.65,59.975,1503962104,"201051344000867","219011344069620",27.73,28.80,0,321.61,355.28,19.0,16.4,0.128,815992.1,815992.1,20153,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962135,2406257.00
08/28/2017 19:15,2,0.621,ACTIVE,213.96,341.15,59.970,1503962104,"201051344001093","219011344069620",28.27,27.80,0,321.31,354.67,17.8,15.3,0.119,819629.6,819629.6,20158,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962136,2406258.00
08/28/2017 19:15,2,0.637,ACTIVE,213.51,340.55,59.965,1503962104,"201051344000900","219011344069620",27.91,30.30,0,320.41,354.97,18.0,15.4,0.133,838069.0,838069.0,20158,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962137,2406259.00
08/28/2017 19:15,2,0.646,ACTIVE,213.74,339.95,59.996,1503962104,"201051344000648","219011344069620",27.77,27.80,0,321.31,354.37,18.2,15.7,0.128,824214.4,824214.4,20125,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962138,2406260.00
08/28/2017 19:15,2,0.662,ACTIVE,213.29,340.25,59.970,1503962104,"201051344000569","219011344069620",27.93,31.30,0,321.01,354.67,18.8,16.2,0.137,839608.5,839608.5,20098,0,0,0,L,1122011218,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962139,2406261.00
08/28/2017 19:15,2,0.689,ACTIVE,213.74,339.95,59.981,1503962104,"201051344000983","219011344069620",28.23,30.00,0,319.21,355.28,19.7,17.1,0.137,830554.6,830554.6,20129,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962139,2406262.00
08/28/2017 19:15,2,0.662,ACTIVE,213.51,339.34,59.970,1503962104,"201051344001158","219011344069620",27.67,28.80,0,321.01,355.28,18.6,16.0,0.141,814224.2,814224.2,20135,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962140,2406263.00
08/28/2017 19:15,2,0.627,ACTIVE,213.96,341.15,59.970,1503962104,"201051344000576","219011344069620",27.63,28.30,0,323.72,354.67,17.6,15.1,0.133,828804.8,828804.8,20150,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962141,2406264.00
08/28/2017 19:15,2,0.523,ACTIVE,212.38,337.24,59.949,1503962104,"274151322000087","219011344069620",27.27,40.00,0,320.71,345.06,14.5,12.1,0.066,1010796.7,1010796.7,20255,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503962142,2406265.00
08/28/2017 19:30,2,0.549,ACTIVE,214.19,340.55,59.965,1503963003,"201051344000645","219011344069620",27.43,28.30,0,331.53,350.47,15.3,12.8,0.106,827710.8,827710.8,20116,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963004,2406266.00
08/28/2017 19:30,2,0.477,ACTIVE,212.61,337.84,59.959,1503963003,"274151322000085","219011344069620",26.78,30.80,0,333.63,344.76,12.9,10.6,0.075,1029622.4,1029622.4,20010,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963005,2406267.00
08/28/2017 19:30,2,0.566,ACTIVE,214.19,341.45,59.959,1503963003,"201051344000633","219011344069620",27.87,27.00,0,331.23,352.27,16.0,13.6,0.110,814916.9,814916.9,20168,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963006,2406268.00
08/28/2017 19:30,2,0.564,ACTIVE,213.74,339.65,59.965,1503963003,"201051344000469","219011344069620",27.45,28.50,0,330.33,349.26,15.7,13.2,0.110,818979.5,818979.5,20134,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963007,2406269.00
08/28/2017 19:30,2,0.574,ACTIVE,213.29,339.95,59.922,1503963003,"201051344000646","219011344069620",27.89,26.80,0,331.23,349.86,16.2,13.8,0.110,813109.8,813109.8,20122,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963008,2406270.00
08/28/2017 19:30,2,0.514,ACTIVE,211.70,336.34,59.933,1503963003,"274151322000052","219011344069620",27.10,30.30,0,332.13,345.66,14.2,11.7,0.075,1073220.9,1073220.9,20006,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963009,2406271.00
08/28/2017 19:30,2,0.617,ACTIVE,213.51,340.25,59.970,1503963003,"201051344000585","219011344069620",28.23,27.80,0,331.83,351.67,17.7,15.1,0.115,827493.3,827493.3,20119,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963010,2406272.00
08/28/2017 19:30,2,0.514,ACTIVE,213.29,338.44,59.965,1503963003,"201051344001230","219011344069620",29.30,26.00,0,330.63,348.36,15.2,12.8,0.097,817541.6,817541.6,20166,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963010,2406273.00
08/28/2017 19:30,2,0.553,ACTIVE,213.96,340.85,59.959,1503963003,"201051344000582","219011344069620",27.41,29.00,0,331.83,351.37,15.4,12.9,0.106,806417.3,806417.3,20108,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963011,2406274.00
08/28/2017 19:30,2,0.566,ACTIVE,213.29,339.34,59.959,1503963003,"201051344000955","219011344069620",28.43,28.00,0,330.93,349.26,16.3,13.8,0.106,826824.4,826824.4,20131,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963013,2406275.00
08/28/2017 19:30,2,0.309,ACTIVE,212.61,397.05,59.954,1503963003,"274151322000094","219011344069620",37.35,32.60,0,334.54,418.70,11.6,9.3,0.066,888409.4,888409.4,20433,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963014,2406276.00
08/28/2017 19:30,2,0.584,ACTIVE,213.74,339.65,59.975,1503963003,"201051344000579","219011344069620",28.57,27.80,0,331.53,349.56,17.0,14.5,0.110,837353.5,837353.5,20131,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963015,2406277.00
08/28/2017 19:30,2,0.576,ACTIVE,213.51,339.04,59.959,1503963003,"201051344000890","219011344069620",28.03,26.30,0,330.63,350.17,16.4,13.9,0.106,820950.4,820950.4,20132,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963016,2406278.00
08/28/2017 19:30,2,0.555,ACTIVE,213.96,340.25,59.996,1503963003,"201051344000438","219011344069620",28.19,27.00,0,332.43,351.37,15.9,13.4,0.110,823148.0,823148.0,20115,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963017,2406279.00
08/28/2017 19:30,2,0.576,ACTIVE,213.96,339.34,59.965,1503963003,"201051344000417","219011344069620",18.29,26.30,0,332.13,346.26,10.7,8.4,0.066,729368.8,729368.8,20162,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963018,2406280.00
08/28/2017 19:30,2,0.484,ACTIVE,212.61,340.55,59.959,1503963003,"274151322000083","219011344069620",27.39,30.50,0,332.73,345.06,13.5,11.1,0.084,1062337.2,1062337.2,20024,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963019,2406281.00
08/28/2017 19:30,2,0.512,ACTIVE,213.06,339.34,59.970,1503963003,"274151322000076","219011344069620",27.99,31.80,0,333.93,345.96,14.5,12.1,0.088,1134513.3,1134513.3,20009,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963020,2406282.00
08/28/2017 19:30,2,0.572,ACTIVE,213.74,339.65,59.965,1503963003,"201051344000868","219011344069620",27.59,28.00,0,330.93,349.26,16.0,13.6,0.102,817289.3,817289.3,20145,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963020,2406283.00
08/28/2017 19:30,2,0.510,ACTIVE,212.38,336.94,59.959,1503963003,"274151322000095","219011344069620",27.37,30.50,0,332.73,345.06,14.2,11.8,0.080,1123551.5,1123551.5,20038,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963021,2406284.00
08/28/2017 19:30,2,0.545,ACTIVE,213.74,339.95,59.965,1503963003,"201051344000988","219011344069620",17.91,27.80,0,330.93,347.46,9.9,7.6,0.071,701577.5,701577.5,20115,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963022,2406285.00
08/28/2017 19:30,2,0.568,ACTIVE,213.74,339.34,59.954,1503963003,"201051344001025","219011344069620",27.89,27.00,0,331.83,350.77,16.1,13.6,0.106,824328.0,824328.0,20114,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963023,2406286.00
