ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 19:30,2,0.549,ACTIVE,213.74,339.65,59.954,1503963003,"201051344000458","219011344069620",28.03,29.30,0,332.43,349.56,15.6,13.1,0.110,828307.2,828307.2,20111,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963024,2406287.00
08/28/2017 19:30,2,0.535,ACTIVE,214.41,341.15,59.954,1503963003,"201051344000853","219011344069620",28.31,29.00,0,333.33,351.07,15.4,12.9,0.102,829789.9,829789.9,20143,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963025,2406288.00
08/28/2017 19:30,2,0.527,ACTIVE,213.96,340.85,59.928,1503963003,"201051344000685","219011344069620",27.95,26.30,0,331.53,351.67,15.0,12.6,0.110,822944.6,822944.6,20157,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963026,2406289.00
08/28/2017 19:30,2,0.555,ACTIVE,213.74,340.25,59.954,1503963003,"201051344000917","219011344069620",27.69,29.30,0,330.93,350.47,15.6,13.1,0.106,819633.0,819633.0,20153,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963027,2406290.00
08/28/2017 19:30,2,0.553,ACTIVE,213.96,340.25,59.965,1503963003,"201051344001145","219011344069620",27.89,25.80,0,332.43,351.67,15.7,13.2,0.102,827682.9,827682.9,20136,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963028,2406291.00
08/28/2017 19:30,2,0.541,ACTIVE,213.96,340.55,59.965,1503963003,"201051344000651","219011344069620",27.77,28.00,0,332.43,351.67,15.2,12.8,0.106,816705.0,816705.0,20126,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963029,2406292.00
08/28/2017 19:30,2,0.455,ACTIVE,212.16,339.95,59.944,1503963003,"274151322000088","219011344069620",26.82,29.50,0,331.83,344.45,12.3,10.0,0.066,1019592.8,1019592.8,20019,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963030,2406293.00
08/28/2017 19:30,2,0.330,ACTIVE,213.06,395.55,59.959,1503963003,"274151322000068","219011344069620",37.17,32.80,0,334.54,419.00,12.9,10.5,0.066,889380.9,889380.9,20443,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963030,2406294.00
08/28/2017 19:30,2,0.584,ACTIVE,213.29,339.04,59.949,1503963003,"201051344001135","219011344069620",27.97,28.00,0,331.23,350.17,16.6,14.1,0.106,812280.6,812280.6,20089,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963031,2406295.00
08/28/2017 19:30,2,0.561,ACTIVE,213.29,339.04,59.965,1503963003,"201051344000594","219011344069620",27.95,28.00,0,330.03,349.86,15.9,13.4,0.110,831826.0,831826.0,20123,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963032,2406296.00
08/28/2017 19:30,2,0.562,ACTIVE,213.74,339.04,59.959,1503963003,"201051344001203","219011344069620",27.79,27.50,0,331.83,351.07,15.8,13.4,0.102,822394.7,822394.7,20156,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963033,2406297.00
08/28/2017 19:30,2,0.471,ACTIVE,212.16,339.34,59.954,1503963003,"274151322000054","219011344069620",26.98,30.80,0,332.73,345.36,12.8,10.5,0.071,1035188.6,1035188.6,19991,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963034,2406298.00
08/28/2017 19:30,2,0.561,ACTIVE,213.74,339.04,59.965,1503963003,"201051344000867","219011344069620",27.93,28.00,0,330.93,349.26,15.9,13.4,0.102,815996.1,815996.1,20154,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963035,2406299.00
08/28/2017 19:30,2,0.547,ACTIVE,213.74,339.65,59.933,1503963003,"201051344001093","219011344069620",27.45,27.30,0,331.83,349.26,15.3,12.8,0.097,819633.4,819633.4,20159,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963036,2406300.00
08/28/2017 19:30,2,0.523,ACTIVE,213.74,340.25,59.922,1503963003,"201051344000900","219011344069620",27.97,29.50,0,330.93,348.96,14.9,12.4,0.093,838072.8,838072.8,20159,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963037,2406301.00
08/28/2017 19:30,2,0.549,ACTIVE,213.96,339.95,59.933,1503963003,"201051344000648","219011344069620",27.63,27.00,0,331.83,350.77,15.4,12.9,0.102,824218.3,824218.3,20126,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963038,2406302.00
08/28/2017 19:30,2,0.551,ACTIVE,213.51,339.34,59.954,1503963003,"201051344000569","219011344069620",27.63,30.30,0,331.23,349.56,15.4,13.0,0.102,839612.4,839612.4,20099,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963039,2406303.00
08/28/2017 19:30,2,0.574,ACTIVE,213.74,338.74,59.928,1503963003,"201051344000983","219011344069620",27.87,29.30,0,330.93,349.86,16.2,13.8,0.106,830558.8,830558.8,20130,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963039,2406304.00
08/28/2017 19:30,2,0.545,ACTIVE,213.74,339.65,59.959,1503963003,"201051344001158","219011344069620",27.55,27.80,0,331.23,349.86,15.2,12.8,0.106,814228.2,814228.2,20136,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963041,2406305.00
08/28/2017 19:30,2,0.521,ACTIVE,213.96,340.25,59.954,1503963003,"201051344000576","219011344069620",27.79,27.50,0,331.83,350.47,14.7,12.3,0.097,828808.5,828808.5,20151,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963041,2406306.00
08/28/2017 19:30,2,0.467,ACTIVE,212.38,338.74,59.954,1503963003,"274151322000087","219011344069620",27.14,38.60,0,332.43,345.36,12.8,10.4,0.049,1010799.8,1010799.8,20256,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963042,2406307.00
08/28/2017 19:45,2,0.336,ACTIVE,213.96,338.14,59.981,1503963903,"201051344000645","219011344069620",26.86,27.30,0,332.43,348.66,9.2,7.0,0.049,827712.9,827712.9,20117,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963904,2406308.00
08/28/2017 19:45,2,0.273,ACTIVE,212.16,336.34,59.991,1503963903,"274151322000085","219011344069620",26.06,29.50,0,331.83,343.25,7.3,5.1,0.035,1029624.0,1029624.0,20011,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963905,2406309.00
08/28/2017 19:45,2,0.354,ACTIVE,214.19,339.65,59.986,1503963903,"201051344000633","219011344069620",27.27,26.00,0,331.83,349.86,9.8,7.6,0.053,814919.1,814919.1,20169,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963906,2406310.00
08/28/2017 19:45,2,0.359,ACTIVE,213.74,337.84,59.996,1503963903,"201051344000469","219011344069620",26.42,26.80,0,330.93,348.06,9.7,7.4,0.053,818981.7,818981.7,20135,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963907,2406311.00
08/28/2017 19:45,2,0.367,ACTIVE,213.06,337.84,60.012,1503963903,"201051344000646","219011344069620",27.47,25.80,0,330.03,347.46,10.2,8.0,0.049,813112.1,813112.1,20123,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963907,2406312.00
08/28/2017 19:45,2,0.311,ACTIVE,211.93,336.04,59.981,1503963903,"274151322000052","219011344069620",26.72,29.00,0,330.93,344.15,8.4,6.2,0.044,1073222.8,1073222.8,20007,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963908,2406313.00
08/28/2017 19:45,2,0.395,ACTIVE,213.51,337.84,59.991,1503963903,"201051344000585","219011344069620",27.71,26.30,0,332.13,348.66,11.1,8.8,0.057,827495.9,827495.9,20120,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963909,2406314.00
08/28/2017 19:45,2,0.340,ACTIVE,213.29,336.64,59.991,1503963903,"201051344001230","219011344069620",27.55,25.00,0,330.03,346.26,9.5,7.3,0.049,817543.7,817543.7,20167,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963910,2406315.00
08/28/2017 19:45,2,0.350,ACTIVE,213.74,337.84,59.986,1503963903,"201051344000582","219011344069620",26.62,27.50,0,331.83,348.66,9.4,7.2,0.049,806419.4,806419.4,20109,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963911,2406316.00
08/28/2017 19:45,2,0.369,ACTIVE,213.06,336.94,60.018,1503963903,"201051344000955","219011344069620",27.59,26.50,0,331.23,347.76,10.4,8.1,0.053,826826.7,826826.7,20132,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963912,2406317.00
08/28/2017 19:45,2,0.172,ACTIVE,212.38,378.42,59.991,1503963903,"274151322000094","219011344069620",35.36,31.30,0,334.24,411.18,6.2,4.0,0.031,888410.6,888410.6,20434,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963913,2406318.00
08/28/2017 19:45,2,0.391,ACTIVE,213.51,337.84,60.018,1503963903,"201051344000579","219011344069620",27.43,26.30,0,332.13,348.36,10.9,8.6,0.053,837356.0,837356.0,20132,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963914,2406319.00
08/28/2017 19:45,2,0.371,ACTIVE,213.29,336.64,59.981,1503963903,"201051344000890","219011344069620",27.63,25.50,0,330.93,348.66,10.4,8.1,0.049,820952.8,820952.8,20133,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963915,2406320.00
08/28/2017 19:45,2,0.355,ACTIVE,213.51,337.84,59.986,1503963903,"201051344000438","219011344069620",27.39,25.50,0,332.43,348.66,9.9,7.6,0.053,823150.3,823150.3,20116,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963916,2406321.00
08/28/2017 19:45,2,0.375,ACTIVE,213.51,336.94,59.981,1503963903,"201051344000417","219011344069620",18.03,25.30,0,332.13,345.66,6.8,4.7,0.031,729370.1,729370.1,20163,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963917,2406322.00
08/28/2017 19:45,2,0.283,ACTIVE,211.93,336.64,59.981,1503963903,"274151322000083","219011344069620",26.56,29.30,0,331.83,343.85,7.7,5.5,0.040,1062338.8,1062338.8,20025,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963918,2406323.00
08/28/2017 19:45,2,0.309,ACTIVE,212.61,336.64,59.981,1503963903,"274151322000076","219011344069620",27.12,30.00,0,332.13,344.45,8.4,6.2,0.044,1134515.2,1134515.2,20010,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963918,2406324.00
08/28/2017 19:45,2,0.352,ACTIVE,213.29,337.54,59.954,1503963903,"201051344000868","219011344069620",27.75,26.80,0,330.93,348.36,9.9,7.6,0.049,817291.6,817291.6,20146,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963919,2406325.00
08/28/2017 19:45,2,0.291,ACTIVE,211.93,335.14,59.991,1503963903,"274151322000095","219011344069620",26.56,29.30,0,331.23,343.85,7.8,5.6,0.040,1123553.3,1123553.3,20039,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963920,2406326.00
08/28/2017 19:45,2,0.322,ACTIVE,213.51,338.14,59.991,1503963903,"201051344000988","219011344069620",17.91,26.30,0,330.93,347.16,5.9,3.7,0.035,701578.6,701578.6,20116,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963921,2406327.00
08/28/2017 19:45,2,0.352,ACTIVE,213.29,336.64,59.986,1503963903,"201051344001025","219011344069620",27.67,26.00,0,331.83,347.76,9.9,7.6,0.049,824330.2,824330.2,20115,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963922,2406328.00
08/28/2017 19:45,2,0.355,ACTIVE,213.51,337.54,59.991,1503963903,"201051344000458","219011344069620",26.82,28.00,0,332.43,347.76,9.7,7.4,0.053,828309.4,828309.4,20112,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963923,2406329.00
08/28/2017 19:45,2,0.344,ACTIVE,213.96,339.34,59.991,1503963903,"201051344000853","219011344069620",27.25,27.50,0,333.33,349.56,9.5,7.2,0.053,829792.0,829792.0,20144,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963924,2406330.00
08/28/2017 19:45,2,0.322,ACTIVE,213.74,338.74,60.012,1503963903,"201051344000685","219011344069620",27.55,25.30,0,331.83,348.06,9.1,6.8,0.049,822946.6,822946.6,20158,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963925,2406331.00
08/28/2017 19:45,2,0.344,ACTIVE,213.29,337.84,59.981,1503963903,"201051344000917","219011344069620",27.19,27.50,0,331.53,348.06,9.5,7.2,0.049,819635.1,819635.1,20154,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963926,2406332.00
08/28/2017 19:45,2,0.350,ACTIVE,213.51,337.54,59.986,1503963903,"201051344001145","219011344069620",26.82,25.00,0,332.73,348.96,9.5,7.2,0.049,827685.0,827685.0,20137,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963927,2406333.00
08/28/2017 19:45,2,0.346,ACTIVE,213.51,337.84,59.986,1503963903,"201051344000651","219011344069620",26.42,26.50,0,332.43,348.96,9.3,7.0,0.053,816707.1,816707.1,20127,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963928,2406334.00
08/28/2017 19:45,2,0.268,ACTIVE,211.70,334.84,60.002,1503963903,"274151322000088","219011344069620",25.64,28.50,0,331.23,342.95,7.0,4.8,0.027,1019594.3,1019594.3,20020,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963928,2406335.00
08/28/2017 19:45,2,0.191,ACTIVE,212.83,390.14,59.986,1503963903,"274151322000068","219011344069620",36.62,31.30,0,335.14,408.78,7.1,5.0,0.035,889382.4,889382.4,20444,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963929,2406336.00
08/28/2017 19:45,2,0.381,ACTIVE,213.06,336.04,59.954,1503963903,"201051344001135","219011344069620",27.73,26.50,0,331.83,346.86,10.7,8.4,0.057,812282.9,812282.9,20090,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963930,2406337.00
08/28/2017 19:45,2,0.346,ACTIVE,213.06,336.64,59.991,1503963903,"201051344000594","219011344069620",27.75,26.80,0,330.33,347.76,9.8,7.5,0.049,831828.2,831828.2,20124,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963931,2406338.00
08/28/2017 19:45,2,0.357,ACTIVE,213.51,336.94,59.996,1503963903,"201051344001203","219011344069620",27.47,26.50,0,331.53,348.36,10.0,7.7,0.049,822396.9,822396.9,20157,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963932,2406339.00
08/28/2017 19:45,2,0.279,ACTIVE,212.16,337.84,59.991,1503963903,"274151322000054","219011344069620",26.24,29.50,0,331.23,343.55,7.5,5.3,0.031,1035190.2,1035190.2,19992,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963933,2406340.00
08/28/2017 19:45,2,0.361,ACTIVE,213.51,336.94,59.986,1503963903,"201051344000867","219011344069620",26.94,27.00,0,331.23,348.96,9.9,7.6,0.049,815998.4,815998.4,20155,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963934,2406341.00
08/28/2017 19:45,2,0.348,ACTIVE,213.51,338.14,60.018,1503963903,"201051344001093","219011344069620",27.39,26.30,0,331.83,347.46,9.7,7.4,0.049,819635.5,819635.5,20160,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963936,2406342.00
08/28/2017 19:45,2,0.322,ACTIVE,213.51,338.74,59.981,1503963903,"201051344000900","219011344069620",27.02,28.30,0,331.53,348.06,8.8,6.6,0.049,838074.7,838074.7,20160,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963937,2406343.00
08/28/2017 19:45,2,0.350,ACTIVE,213.74,338.14,59.986,1503963903,"201051344000648","219011344069620",26.94,26.00,0,332.43,348.06,9.6,7.3,0.049,824220.4,824220.4,20127,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963937,2406344.00
08/28/2017 19:45,2,0.355,ACTIVE,213.51,337.54,59.991,1503963903,"201051344000569","219011344069620",26.84,28.80,0,331.53,347.76,9.7,7.5,0.049,839614.6,839614.6,20100,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963938,2406345.00
08/28/2017 19:45,2,0.367,ACTIVE,213.29,336.94,59.981,1503963903,"201051344000983","219011344069620",27.79,27.80,0,331.23,346.86,10.3,8.1,0.053,830561.1,830561.1,20131,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963939,2406346.00
08/28/2017 19:45,2,0.346,ACTIVE,213.29,336.94,59.965,1503963903,"201051344001158","219011344069620",27.17,26.30,0,331.23,347.16,9.5,7.3,0.053,814230.3,814230.3,20137,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963940,2406347.00
08/28/2017 19:45,2,0.330,ACTIVE,213.74,338.44,59.991,1503963903,"201051344000576","219011344069620",27.12,26.50,0,332.43,348.06,9.1,6.8,0.049,828810.5,828810.5,20152,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963941,2406348.00
08/28/2017 19:45,2,0.283,ACTIVE,212.61,337.54,59.991,1503963903,"274151322000087","219011344069620",25.84,36.30,0,331.83,343.55,7.4,5.2,0.027,1010801.4,1010801.4,20257,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503963942,2406349.00
08/28/2017 20:00,2,0.244,ACTIVE,214.19,337.84,59.965,1503964803,"201051344000645","219011344069620",26.96,26.30,0,333.33,345.06,6.7,4.5,0.027,827714.3,827714.3,20118,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964804,2406350.00
08/28/2017 20:00,2,0.184,ACTIVE,212.61,336.64,59.965,1503964803,"274151322000085","219011344069620",25.60,28.80,0,333.33,339.95,4.8,2.7,0.018,1029624.9,1029624.9,20012,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964805,2406351.00
08/28/2017 20:00,2,0.268,ACTIVE,214.19,338.74,59.970,1503964803,"201051344000633","219011344069620",27.59,25.30,0,331.53,346.26,7.5,5.3,0.031,814920.7,814920.7,20170,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964806,2406352.00
08/28/2017 20:00,2,0.270,ACTIVE,213.74,337.54,59.975,1503964803,"201051344000469","219011344069620",27.08,25.30,0,330.63,344.15,7.4,5.2,0.031,818983.2,818983.2,20136,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964807,2406353.00
08/28/2017 20:00,2,0.273,ACTIVE,213.29,336.94,59.965,1503964803,"201051344000646","219011344069620",27.37,24.80,0,331.23,343.85,7.6,5.4,0.022,813113.7,813113.7,20124,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964808,2406354.00
08/28/2017 20:00,2,0.213,ACTIVE,212.16,336.04,59.954,1503964803,"274151322000052","219011344069620",26.26,28.00,0,332.43,340.85,5.7,3.6,0.027,1073224.0,1073224.0,20008,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964809,2406355.00
08/28/2017 20:00,2,0.299,ACTIVE,213.74,338.44,59.970,1503964803,"201051344000585","219011344069620",27.57,25.30,0,331.23,343.85,8.4,6.2,0.027,827497.7,827497.7,20121,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964810,2406356.00
08/28/2017 20:00,2,0.262,ACTIVE,213.51,336.04,59.996,1503964803,"201051344001230","219011344069620",27.51,24.00,0,329.73,342.35,7.3,5.1,0.027,817545.2,817545.2,20168,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964811,2406357.00
08/28/2017 20:00,2,0.260,ACTIVE,213.96,337.84,59.965,1503964803,"201051344000582","219011344069620",26.72,26.30,0,331.23,344.15,7.1,4.9,0.027,806420.9,806420.9,20110,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964812,2406358.00
08/28/2017 20:00,2,0.281,ACTIVE,213.06,336.64,59.959,1503964803,"201051344000955","219011344069620",27.27,25.50,0,330.93,342.95,7.8,5.6,0.027,826828.4,826828.4,20133,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964813,2406359.00
08/28/2017 20:00,2,0.111,ACTIVE,212.38,336.64,59.959,1503964803,"274151322000094","219011344069620",30.22,29.80,0,333.63,382.93,3.4,1.4,0.013,888411.2,888411.2,20435,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964814,2406360.00
08/28/2017 20:00,2,0.307,ACTIVE,213.74,336.94,59.965,1503964803,"201051344000579","219011344069620",26.88,25.30,0,331.83,344.15,8.3,6.1,0.031,837357.8,837357.8,20133,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964815,2406361.00
08/28/2017 20:00,2,0.281,ACTIVE,213.51,336.64,59.954,1503964803,"201051344000890","219011344069620",27.35,25.00,0,331.23,343.25,7.8,5.7,0.027,820954.4,820954.4,20134,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964815,2406362.00
08/28/2017 20:00,2,0.271,ACTIVE,213.74,337.24,59.933,1503964803,"201051344000438","219011344069620",26.64,25.00,0,330.93,343.85,7.4,5.2,0.027,823151.8,823151.8,20117,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964816,2406363.00
08/28/2017 20:00,2,0.291,ACTIVE,213.74,336.94,59.949,1503964803,"201051344000417","219011344069620",17.93,24.50,0,330.93,341.75,5.3,3.2,0.013,729371.1,729371.1,20164,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964817,2406364.00
08/28/2017 20:00,2,0.186,ACTIVE,212.16,336.04,59.949,1503964803,"274151322000083","219011344069620",26.54,28.50,0,332.73,340.55,5.0,2.9,0.018,1062339.8,1062339.8,20026,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964818,2406365.00
08/28/2017 20:00,2,0.201,ACTIVE,212.83,336.94,59.933,1503964803,"274151322000076","219011344069620",26.76,28.80,0,333.93,340.85,5.5,3.4,0.022,1134516.3,1134516.3,20011,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964819,2406366.00
08/28/2017 20:00,2,0.270,ACTIVE,213.51,336.94,59.959,1503964803,"201051344000868","219011344069620",27.33,25.50,0,331.23,343.25,7.5,5.3,0.027,817293.2,817293.2,20147,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964820,2406367.00
08/28/2017 20:00,2,0.188,ACTIVE,212.38,336.34,59.944,1503964803,"274151322000095","219011344069620",26.20,28.30,0,332.73,339.95,5.0,2.9,0.022,1123554.3,1123554.3,20040,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964821,2406368.00
08/28/2017 20:00,2,0.234,ACTIVE,213.51,337.54,59.949,1503964803,"201051344000988","219011344069620",17.91,25.30,0,330.33,343.55,4.3,2.2,0.013,701579.3,701579.3,20117,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964822,2406369.00
08/28/2017 20:00,2,0.262,ACTIVE,213.29,336.34,59.949,1503964803,"201051344001025","219011344069620",27.41,25.00,0,331.53,343.25,7.3,5.1,0.027,824331.8,824331.8,20116,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964823,2406370.00
08/28/2017 20:00,2,0.262,ACTIVE,213.51,336.94,59.954,1503964803,"201051344000458","219011344069620",27.15,26.80,0,331.53,343.55,7.2,5.0,0.027,828310.9,828310.9,20113,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964824,2406371.00
08/28/2017 20:00,2,0.262,ACTIVE,214.19,338.14,59.907,1503964803,"201051344000853","219011344069620",26.76,26.30,0,333.63,345.36,7.1,5.0,0.031,829793.5,829793.5,20145,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964825,2406372.00
08/28/2017 20:00,2,0.232,ACTIVE,213.96,338.14,59.944,1503964803,"201051344000685","219011344069620",27.59,24.50,0,330.93,344.15,6.5,4.3,0.027,822947.9,822947.9,20159,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964825,2406373.00
08/28/2017 20:00,2,0.258,ACTIVE,213.74,337.24,59.949,1503964803,"201051344000917","219011344069620",26.94,26.30,0,329.73,343.25,7.1,4.9,0.022,819636.6,819636.6,20155,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964826,2406374.00
08/28/2017 20:00,2,0.254,ACTIVE,213.96,337.24,59.933,1503964803,"201051344001145","219011344069620",27.19,24.00,0,332.13,343.55,7.0,4.9,0.027,827686.5,827686.5,20138,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964827,2406375.00
08/28/2017 20:00,2,0.254,ACTIVE,213.96,337.24,59.959,1503964803,"201051344000651","219011344069620",26.42,25.80,0,332.13,343.55,6.8,4.7,0.031,816708.5,816708.5,20128,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964828,2406376.00
08/28/2017 20:00,2,0.176,ACTIVE,211.93,335.74,59.944,1503964803,"274151322000088","219011344069620",24.85,27.80,0,331.83,339.65,4.5,2.4,0.022,1019595.1,1019595.1,20021,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964829,2406377.00
08/28/2017 20:00,2,0.133,ACTIVE,212.83,337.24,59.965,1503964803,"274151322000068","219011344069620",30.49,30.00,0,334.54,394.05,4.1,2.0,0.018,889383.2,889383.2,20445,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964830,2406378.00
08/28/2017 20:00,2,0.293,ACTIVE,213.29,335.74,59.954,1503964803,"201051344001135","219011344069620",27.21,25.50,0,330.93,342.95,8.1,5.9,0.027,812284.7,812284.7,20091,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964831,2406379.00
08/28/2017 20:00,2,0.266,ACTIVE,213.51,337.24,59.949,1503964803,"201051344000594","219011344069620",27.43,25.50,0,330.03,343.55,7.4,5.2,0.027,831829.7,831829.7,20125,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964832,2406380.00
08/28/2017 20:00,2,0.275,ACTIVE,213.74,336.34,59.949,1503964803,"201051344001203","219011344069620",26.76,25.50,0,331.23,344.15,7.5,5.3,0.031,822398.5,822398.5,20158,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964833,2406381.00
08/28/2017 20:00,2,0.188,ACTIVE,212.16,336.64,59.949,1503964803,"274151322000054","219011344069620",25.62,28.80,0,332.43,339.95,4.9,2.8,0.027,1035191.2,1035191.2,19993,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964834,2406382.00
08/28/2017 20:00,2,0.275,ACTIVE,212.38,333.03,59.944,1503964803,"201051344000867","219011344069620",26.74,26.00,0,330.93,342.65,7.5,5.3,0.027,816000.0,816000.0,20156,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964835,2406383.00
08/28/2017 20:00,2,0.268,ACTIVE,212.38,335.44,59.949,1503964803,"201051344001093","219011344069620",27.29,25.30,0,330.93,342.65,7.4,5.2,0.027,819637.1,819637.1,20161,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964836,2406384.00
08/28/2017 20:00,2,0.230,ACTIVE,212.61,336.04,59.944,1503964803,"201051344000900","219011344069620",27.53,26.80,0,330.63,343.85,6.5,4.3,0.027,838076.1,838076.1,20161,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964837,2406385.00
08/28/2017 20:00,2,0.273,ACTIVE,213.51,336.34,59.959,1503964803,"201051344000648","219011344069620",26.32,25.00,0,332.43,344.15,7.3,5.2,0.027,824221.9,824221.9,20128,0,0,0,L,1122011218,0,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964838,2406386.00
08/28/2017 20:00,2,0.264,ACTIVE,213.29,336.04,59.949,1503964803,"201051344000569","219011344069620",27.37,27.00,0,331.23,342.95,7.3,5.2,0.031,839616.1,839616.1,20101,0,0,0,L,1122011218,0,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964838,2406387.00
08/28/2017 20:00,2,0.285,ACTIVE,213.51,335.14,59.944,1503964803,"201051344000983","219011344069620",27.37,26.30,0,331.53,342.95,8.0,5.7,0.027,830562.8,830562.8,20132,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964839,2406388.00
08/28/2017 20:00,2,0.262,ACTIVE,213.29,336.04,59.949,1503964803,"201051344001158","219011344069620",26.70,25.30,0,331.23,343.85,7.1,4.9,0.031,814231.7,814231.7,20138,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964840,2406389.00
08/28/2017 20:00,2,0.248,ACTIVE,213.96,337.84,59.944,1503964803,"201051344000576","219011344069620",27.25,25.50,0,331.83,343.85,6.9,4.7,0.027,828811.9,828811.9,20153,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964841,2406390.00
08/28/2017 20:00,2,0.191,ACTIVE,212.61,336.94,59.938,1503964803,"274151322000087","219011344069620",25.45,35.20,0,331.53,340.55,4.9,2.8,0.004,1010802.3,1010802.3,20258,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503964842,2406391.00
08/28/2017 20:15,2,0.189,ACTIVE,214.19,337.24,60.002,1503965703,"201051344000645","219011344069620",26.82,25.50,0,332.43,342.95,5.2,3.1,0.013,827715.2,827715.2,20119,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965704,2406392.00
08/28/2017 20:15,2,0.129,ACTIVE,212.61,335.44,59.959,1503965703,"274151322000085","219011344069620",24.89,28.00,0,332.43,339.34,3.3,1.2,0.004,1029625.4,1029625.4,20013,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965705,2406393.00
08/28/2017 20:15,2,0.223,ACTIVE,214.19,339.34,59.959,1503965703,"201051344000633","219011344069620",26.42,24.30,0,331.83,344.76,6.0,3.9,0.018,814921.9,814921.9,20171,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965706,2406394.00
08/28/2017 20:15,2,0.215,ACTIVE,213.74,336.94,59.970,1503965703,"201051344000469","219011344069620",26.94,24.00,0,329.73,342.05,5.9,3.8,0.013,818984.4,818984.4,20137,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965707,2406395.00
08/28/2017 20:15,2,0.217,ACTIVE,213.06,336.94,59.970,1503965703,"201051344000646","219011344069620",27.43,24.00,0,330.63,341.45,6.0,3.9,0.009,813114.9,813114.9,20125,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965708,2406396.00
08/28/2017 20:15,2,0.158,ACTIVE,212.38,336.34,59.986,1503965703,"274151322000052","219011344069620",25.49,27.50,0,331.23,340.25,4.1,2.0,0.009,1073224.7,1073224.7,20009,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965709,2406397.00
08/28/2017 20:15,2,0.246,ACTIVE,213.74,337.24,59.986,1503965703,"201051344000585","219011344069620",27.15,24.50,0,331.23,342.05,6.8,4.6,0.004,827499.0,827499.0,20122,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965710,2406398.00
08/28/2017 20:15,2,0.221,ACTIVE,213.29,336.34,59.965,1503965703,"201051344001230","219011344069620",25.72,23.50,0,330.33,340.55,5.8,3.6,0.009,817546.3,817546.3,20169,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965711,2406399.00
08/28/2017 20:15,2,0.205,ACTIVE,213.96,337.24,59.928,1503965703,"201051344000582","219011344069620",26.48,25.30,0,331.53,342.05,5.5,3.4,0.013,806421.9,806421.9,20111,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965711,2406400.00
08/28/2017 20:15,2,0.230,ACTIVE,213.29,336.34,59.954,1503965703,"201051344000955","219011344069620",27.08,24.50,0,330.33,341.45,6.4,4.2,0.009,826829.6,826829.6,20134,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965712,2406401.00
08/28/2017 20:15,2,0.072,ACTIVE,212.83,337.24,59.954,1503965703,"274151322000094","219011344069620",29.30,28.80,0,332.73,339.34,2.2,0.2,0.004,888411.4,888411.4,20436,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965713,2406402.00
08/28/2017 20:15,2,0.242,ACTIVE,213.74,336.64,59.959,1503965703,"201051344000579","219011344069620",27.73,24.30,0,331.83,342.35,6.8,4.7,0.013,837359.1,837359.1,20134,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965714,2406403.00
08/28/2017 20:15,2,0.230,ACTIVE,213.51,336.34,59.970,1503965703,"201051344000890","219011344069620",26.78,24.30,0,330.33,342.05,6.3,4.1,0.013,820955.7,820955.7,20135,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965716,2406404.00
08/28/2017 20:15,2,0.215,ACTIVE,213.74,337.24,59.954,1503965703,"201051344000438","219011344069620",26.82,24.30,0,331.83,342.35,5.8,3.7,0.013,823152.9,823152.9,20118,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965717,2406405.00
08/28/2017 20:15,2,0.230,ACTIVE,213.74,336.94,59.944,1503965703,"201051344000417","219011344069620",17.87,23.80,0,324.02,347.46,4.2,2.1,0.000,729371.8,729371.8,20165,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965718,2406406.00
08/28/2017 20:15,2,0.133,ACTIVE,212.61,336.64,59.959,1503965703,"274151322000083","219011344069620",25.54,27.80,0,331.53,339.95,3.5,1.4,0.009,1062340.3,1062340.3,20027,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965719,2406407.00
08/28/2017 20:15,2,0.145,ACTIVE,213.06,336.94,59.959,1503965703,"274151322000076","219011344069620",25.70,28.00,0,332.43,339.95,3.8,1.7,0.009,1134516.9,1134516.9,20012,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965720,2406408.00
08/28/2017 20:15,2,0.221,ACTIVE,213.74,336.64,59.954,1503965703,"201051344000868","219011344069620",26.78,24.50,0,331.53,341.75,6.0,3.9,0.013,817294.3,817294.3,20148,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965721,2406409.00
08/28/2017 20:15,2,0.131,ACTIVE,212.38,336.04,59.954,1503965703,"274151322000095","219011344069620",25.41,27.50,0,331.23,339.04,3.4,1.4,0.009,1123554.8,1123554.8,20041,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965722,2406410.00
08/28/2017 20:15,2,0.176,ACTIVE,213.74,337.84,59.996,1503965703,"201051344000988","219011344069620",17.91,24.30,0,327.62,345.96,3.2,1.2,0.009,701579.7,701579.7,20118,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965722,2406411.00
08/28/2017 20:15,2,0.207,ACTIVE,213.51,336.04,59.965,1503965703,"201051344001025","219011344069620",27.12,24.30,0,331.23,341.45,5.7,3.6,0.013,824332.9,824332.9,20117,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965723,2406412.00
08/28/2017 20:15,2,0.209,ACTIVE,213.74,336.34,59.954,1503965703,"201051344000458","219011344069620",26.76,25.80,0,331.53,341.75,5.7,3.5,0.013,828312.0,828312.0,20114,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965724,2406413.00
08/28/2017 20:15,2,0.209,ACTIVE,214.41,338.14,59.907,1503965703,"201051344000853","219011344069620",26.20,25.00,0,332.73,343.55,5.6,3.5,0.013,829794.6,829794.6,20146,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965725,2406414.00
08/28/2017 20:15,2,0.186,ACTIVE,213.96,338.14,59.954,1503965703,"201051344000685","219011344069620",26.74,23.80,0,331.53,344.15,5.0,2.9,0.013,822948.8,822948.8,20160,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965726,2406415.00
08/28/2017 20:15,2,0.199,ACTIVE,213.74,337.54,59.965,1503965703,"201051344000917","219011344069620",27.02,25.50,0,330.33,342.05,5.5,3.4,0.013,819637.7,819637.7,20156,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965727,2406416.00
08/28/2017 20:15,2,0.205,ACTIVE,213.74,336.94,59.959,1503965703,"201051344001145","219011344069620",26.66,23.50,0,332.43,342.65,5.6,3.5,0.013,827687.5,827687.5,20139,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965728,2406417.00
08/28/2017 20:15,2,0.199,ACTIVE,213.74,337.24,59.986,1503965703,"201051344000651","219011344069620",26.46,24.80,0,332.13,342.05,5.4,3.3,0.018,816709.5,816709.5,20129,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965729,2406418.00
08/28/2017 20:15,2,0.121,ACTIVE,212.16,336.04,59.949,1503965703,"274151322000088","219011344069620",24.09,27.00,0,330.63,339.34,3.0,0.9,0.009,1019595.5,1019595.5,20022,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965730,2406419.00
08/28/2017 20:15,2,0.094,ACTIVE,213.06,336.64,59.944,1503965703,"274151322000068","219011344069620",29.48,29.00,0,333.03,340.25,2.8,0.8,0.009,889383.6,889383.6,20446,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965731,2406420.00
08/28/2017 20:15,2,0.227,ACTIVE,213.29,335.74,59.928,1503965703,"201051344001135","219011344069620",27.63,24.30,0,330.93,340.85,6.4,4.2,0.013,812286.0,812286.0,20092,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965732,2406421.00
08/28/2017 20:15,2,0.211,ACTIVE,213.74,336.94,59.933,1503965703,"201051344000594","219011344069620",27.37,24.80,0,329.43,341.45,5.9,3.8,0.009,831830.9,831830.9,20126,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965733,2406422.00
08/28/2017 20:15,2,0.221,ACTIVE,213.74,336.04,59.959,1503965703,"201051344001203","219011344069620",26.82,24.80,0,331.53,344.15,6.0,3.9,0.013,822399.7,822399.7,20159,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965734,2406423.00
08/28/2017 20:15,2,0.129,ACTIVE,212.61,336.34,59.954,1503965703,"274151322000054","219011344069620",25.07,28.00,0,331.23,339.95,3.3,1.2,0.013,1035191.7,1035191.7,19994,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965735,2406424.00
08/28/2017 20:15,2,0.219,ACTIVE,213.96,336.04,59.959,1503965703,"201051344000867","219011344069620",26.72,25.30,0,327.92,340.55,5.9,3.8,0.013,816001.1,816001.1,20157,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965736,2406425.00
08/28/2017 20:15,2,0.225,ACTIVE,213.74,337.54,59.986,1503965703,"201051344001093","219011344069620",26.28,24.50,0,330.03,340.55,6.0,3.8,0.013,819638.2,819638.2,20162,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965736,2406426.00
08/28/2017 20:15,2,0.186,ACTIVE,213.74,337.24,59.991,1503965703,"201051344000900","219011344069620",25.72,25.50,0,329.13,340.85,4.8,2.8,0.009,838077.0,838077.0,20162,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965737,2406427.00
08/28/2017 20:15,2,0.213,ACTIVE,214.19,337.24,59.954,1503965703,"201051344000648","219011344069620",27.04,24.30,0,330.93,342.05,5.9,3.8,0.013,824223.1,824223.1,20129,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965738,2406428.00
08/28/2017 20:15,2,0.209,ACTIVE,213.96,336.94,59.959,1503965703,"201051344000569","219011344069620",27.21,26.00,0,330.33,341.15,5.8,3.7,0.009,839617.2,839617.2,20102,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965739,2406429.00
