ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 20:15,2,0.234,ACTIVE,213.74,336.34,59.959,1503965703,"201051344000983","219011344069620",26.90,25.30,0,330.03,341.75,6.4,4.2,0.009,830564.0,830564.0,20133,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965740,2406430.00
08/28/2017 20:15,2,0.199,ACTIVE,213.74,336.34,59.954,1503965703,"201051344001158","219011344069620",27.10,24.30,0,330.33,341.45,5.5,3.4,0.013,814232.8,814232.8,20139,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965741,2406431.00
08/28/2017 20:15,2,0.201,ACTIVE,214.19,338.14,59.949,1503965703,"201051344000576","219011344069620",26.70,24.80,0,331.23,342.95,5.5,3.4,0.013,828813.0,828813.0,20154,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965742,2406432.00
08/28/2017 20:15,2,0.141,ALERT,212.61,336.94,59.949,1503965703,"274151322000087","219011344069620",24.31,33.80,0,296.06,366.40,3.5,1.5,0.013,1010802.9,1010802.9,20259,0,0,0,L,1151911521,0,122.46,122.68,0002,29,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503965744,2406433.00
08/28/2017 20:30,2,0.127,ALERT,214.19,300.57,59.970,1503966603,"201051344000645","219011344069620",23.68,24.30,0,299.37,349.86,3.1,1.0,0.000,827715.8,827715.8,20120,0,0,0,L,1122011218,0,122.23,123.14,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966605,2406434.00
08/28/2017 20:30,2,0.070,ALERT,212.61,297.87,59.965,1503966603,"274151322000085","219011344069620",22.84,26.30,0,296.36,342.35,1.7,0.0,0.000,1029625.5,1029625.5,20014,0,0,0,L,1151911521,0,122.68,122.68,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966607,2406435.00
08/28/2017 20:30,2,0.156,ALERT,214.41,299.97,59.996,1503966603,"201051344000633","219011344069620",23.04,23.00,0,297.57,358.88,3.6,1.6,0.000,814922.6,814922.6,20172,0,0,0,L,1122011218,0,122.46,123.14,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966609,2406436.00
08/28/2017 20:30,2,0.170,ALERT,213.96,300.27,59.965,1503966603,"201051344000469","219011344069620",21.61,22.80,0,298.77,350.47,3.7,1.7,0.000,818985.1,818985.1,20138,0,0,0,L,1122011218,0,121.55,123.14,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966610,2406437.00
08/28/2017 20:30,2,0.154,ALERT,213.06,299.67,59.965,1503966603,"201051344000646","219011344069620",23.34,22.80,0,298.17,353.17,3.7,1.6,0.000,813115.6,813115.6,20126,0,0,0,L,1122011218,0,122.68,121.78,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966612,2406438.00
08/28/2017 20:30,2,0.098,ALERT,212.38,298.77,59.959,1503966603,"274151322000052","219011344069620",23.12,25.80,0,296.36,339.95,2.3,0.3,0.000,1073225.0,1073225.0,20010,0,0,0,L,1151911521,0,121.33,122.91,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966614,2406439.00
08/28/2017 20:30,2,0.178,ALERT,213.51,301.47,59.970,1503966603,"201051344000585","219011344069620",23.68,23.30,0,298.47,345.36,4.3,2.2,0.000,827499.9,827499.9,20123,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966616,2406440.00
08/28/2017 20:30,2,0.154,ALERT,213.29,299.97,59.965,1503966603,"201051344001230","219011344069620",21.93,22.50,0,299.37,340.85,3.5,1.4,0.000,817547.0,817547.0,20170,0,0,0,L,1122011218,0,122.68,121.78,0002,20,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966618,2406441.00
08/28/2017 20:30,2,0.152,ALERT,213.74,300.57,59.970,1503966603,"201051344000582","219011344069620",21.17,24.00,0,299.67,345.06,3.3,1.3,0.000,806422.5,806422.5,20112,0,0,0,L,1122011218,0,122.68,122.23,0002,22,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966620,2406442.00
08/28/2017 20:30,2,0.162,ALERT,212.83,299.97,59.970,1503966603,"201051344000955","219011344069620",23.00,23.30,0,299.07,350.77,3.8,1.8,0.000,826830.4,826830.4,20135,0,0,0,L,1122011218,0,122.01,122.01,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966621,2406443.00
08/28/2017 20:30,2,0.000,ALERT,212.61,297.57,59.938,1503966603,"274151322000094","219011344069620",39.20,27.00,0,295.46,385.33,0.0,0.0,0.000,888411.4,888411.4,20437,0,0,0,L,1151911521,0,121.78,123.14,0002,24,0,0,0,0,0,0,141,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966623,2406444.00
08/28/2017 20:30,2,0.178,ALERT,213.74,301.17,59.975,1503966603,"201051344000579","219011344069620",23.84,23.00,0,300.27,352.57,4.3,2.3,0.000,837360.1,837360.1,20135,0,0,0,L,1122011218,0,121.78,122.46,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966625,2406445.00
08/28/2017 20:30,2,0.164,ALERT,213.29,300.27,59.991,1503966603,"201051344000890","219011344069620",23.78,23.30,0,299.67,353.17,4.0,1.9,0.000,820956.5,820956.5,20136,0,0,0,L,1122011218,0,122.68,121.33,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966627,2406446.00
08/28/2017 20:30,2,0.145,ALERT,213.51,299.67,59.970,1503966603,"201051344000438","219011344069620",23.72,23.00,0,299.37,349.26,3.5,1.5,0.000,823153.6,823153.6,20119,0,0,0,L,1122011218,0,122.68,122.01,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966628,2406447.00
08/28/2017 20:30,2,0.152,ALERT,213.51,298.77,59.981,1503966603,"201051344000417","219011344069620",17.89,22.50,0,297.26,339.34,2.8,0.8,0.000,729372.2,729372.2,20166,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966630,2406448.00
08/28/2017 20:30,2,0.072,ALERT,212.38,298.17,59.959,1503966603,"274151322000083","219011344069620",23.42,25.80,0,296.66,344.76,1.7,0.0,0.000,1062340.5,1062340.5,20028,0,0,0,L,1151911521,0,122.01,122.91,0002,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966632,2406449.00
08/28/2017 20:30,2,0.074,ALERT,213.06,297.87,59.981,1503966603,"274151322000076","219011344069620",24.29,26.30,0,296.66,339.65,1.8,0.0,0.000,1134517.1,1134517.1,20013,0,0,0,L,1151911521,0,122.01,123.14,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966634,2406450.00
08/28/2017 20:30,2,0.156,ALERT,213.74,301.17,59.975,1503966603,"201051344000868","219011344069620",23.06,23.50,0,299.97,354.37,3.7,1.6,0.000,817295.1,817295.1,20149,0,0,0,L,1122011218,0,121.78,123.14,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966636,2406451.00
08/28/2017 20:30,2,0.064,ALERT,212.61,298.77,59.975,1503966603,"274151322000095","219011344069620",23.60,26.30,0,297.87,339.04,1.6,0.0,0.000,1123554.9,1123554.9,20042,0,0,0,L,1151911521,0,122.23,122.68,0002,22,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966638,2406452.00
08/28/2017 20:30,2,0.098,ALERT,213.74,300.27,59.986,1503966603,"201051344000988","219011344069620",18.01,22.80,0,295.76,340.25,1.8,0.0,0.000,701579.9,701579.9,20119,0,0,0,L,1122011218,0,121.55,122.91,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966640,2406453.00
08/28/2017 20:30,2,0.139,ALERT,213.29,299.07,59.981,1503966603,"201051344001025","219011344069620",23.95,23.00,0,298.47,344.45,3.4,1.3,0.000,824333.5,824333.5,20118,0,0,0,L,1122011218,0,122.23,122.01,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966642,2406454.00
08/28/2017 20:30,2,0.141,ALERT,213.74,300.57,60.002,1503966603,"201051344000458","219011344069620",22.90,24.00,0,299.97,350.47,3.3,1.3,0.000,828312.7,828312.7,20115,0,0,0,L,1122011218,0,121.78,122.68,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966644,2406455.00
08/28/2017 20:30,2,0.133,ALERT,214.19,300.27,59.975,1503966603,"201051344000853","219011344069620",22.30,23.30,0,299.67,350.47,3.0,1.0,0.000,829795.2,829795.2,20147,0,0,0,L,1122011218,0,122.46,122.91,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966646,2406456.00
08/28/2017 20:30,2,0.127,ALERT,213.74,299.37,59.986,1503966603,"201051344000685","219011344069620",21.11,22.80,0,298.77,359.48,2.7,0.7,0.000,822949.3,822949.3,20161,0,0,0,L,1122011218,0,123.14,121.78,0002,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966648,2406457.00
08/28/2017 20:30,2,0.145,ALERT,213.51,299.07,59.975,1503966603,"201051344000917","219011344069620",22.46,24.00,0,297.57,340.25,3.3,1.3,0.000,819638.3,819638.3,20157,0,0,0,L,1122011218,0,122.23,122.23,0002,21,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966649,2406458.00
08/28/2017 20:30,2,0.141,ALERT,213.51,299.97,59.981,1503966603,"201051344001145","219011344069620",23.12,22.30,0,299.37,357.38,3.3,1.3,0.000,827688.1,827688.1,20140,0,0,0,L,1122011218,0,122.46,122.01,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966651,2406459.00
08/28/2017 20:30,2,0.145,ALERT,213.51,298.77,59.986,1503966603,"201051344000651","219011344069620",21.25,23.30,0,298.17,347.46,3.1,1.1,0.000,816710.1,816710.1,20130,0,0,0,L,1122011218,0,122.91,121.55,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966653,2406460.00
08/28/2017 20:30,2,0.055,ALERT,212.16,297.57,59.986,1503966603,"274151322000088","219011344069620",22.70,25.50,0,296.36,338.74,1.3,0.0,0.000,1019595.6,1019595.6,20023,0,0,0,L,1151911521,0,122.23,122.46,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966655,2406461.00
08/28/2017 20:30,2,0.008,ALERT,212.83,296.96,59.970,1503966603,"274151322000068","219011344069620",39.32,27.00,0,295.16,385.33,0.0,0.0,0.000,889383.7,889383.7,20447,0,0,0,L,1151911521,0,122.46,123.14,0002,26,0,0,0,0,0,0,143,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966657,2406462.00
08/28/2017 20:30,2,0.166,ALERT,213.06,299.67,59.986,1503966603,"201051344001135","219011344069620",23.64,23.30,0,298.77,348.96,4.0,2.0,0.000,812286.8,812286.8,20093,0,0,0,L,1122011218,0,122.46,121.78,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966658,2406463.00
08/28/2017 20:30,2,0.141,ALERT,213.51,300.87,59.986,1503966603,"201051344000594","219011344069620",23.84,23.50,0,299.07,355.28,3.4,1.4,0.000,831831.6,831831.6,20127,0,0,0,L,1122011218,0,121.78,122.46,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966660,2406464.00
08/28/2017 20:30,2,0.168,ALERT,213.51,299.37,59.959,1503966603,"201051344001203","219011344069620",20.38,23.50,0,298.77,353.77,3.5,1.4,0.000,822400.4,822400.4,20160,0,0,0,L,1122011218,0,122.91,121.78,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966662,2406465.00
08/28/2017 20:30,2,0.062,ALERT,212.38,297.87,59.975,1503966603,"274151322000054","219011344069620",23.04,26.30,0,296.36,339.04,1.5,0.0,0.000,1035191.8,1035191.8,19995,0,0,0,L,1151911521,0,122.01,122.46,0002,24,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966664,2406466.00
08/28/2017 20:30,2,0.150,ALERT,213.96,299.97,59.986,1503966603,"201051344000867","219011344069620",23.14,24.00,0,299.37,359.18,3.5,1.5,0.000,816001.8,816001.8,20158,0,0,0,L,1122011218,0,122.23,122.68,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966666,2406467.00
08/28/2017 20:30,2,0.160,ALERT,213.51,299.67,59.981,1503966603,"201051344001093","219011344069620",22.38,23.30,0,298.77,340.25,3.7,1.6,0.000,819638.9,819638.9,20163,0,0,0,L,1122011218,0,122.46,121.78,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966667,2406468.00
08/28/2017 20:30,2,0.113,ALERT,213.74,300.27,60.007,1503966603,"201051344000900","219011344069620",22.82,24.00,0,299.37,351.97,2.6,0.6,0.000,838077.5,838077.5,20163,0,0,0,L,1122011218,0,122.01,122.68,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966669,2406469.00
08/28/2017 20:30,2,0.143,ALERT,213.96,299.67,59.981,1503966603,"201051344000648","219011344069620",23.30,23.00,0,299.07,354.37,3.4,1.4,0.000,824223.7,824223.7,20130,0,0,0,L,1122011218,0,121.55,123.14,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966671,2406470.00
08/28/2017 20:30,2,0.143,ALERT,213.74,300.57,59.986,1503966603,"201051344000569","219011344069620",23.36,24.00,0,299.97,345.66,3.4,1.3,0.000,839617.9,839617.9,20103,0,0,0,L,1122011218,0,121.33,122.91,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966673,2406471.00
08/28/2017 20:30,2,0.162,ALERT,213.74,300.57,59.970,1503966603,"201051344000983","219011344069620",23.10,23.80,0,299.97,351.67,3.8,1.7,0.000,830564.9,830564.9,20134,0,0,0,L,1122011218,0,122.01,122.46,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966675,2406472.00
08/28/2017 20:30,2,0.146,ALERT,213.74,299.67,59.981,1503966603,"201051344001158","219011344069620",20.65,22.80,0,298.77,357.68,3.1,1.1,0.000,814233.4,814233.4,20140,0,0,0,L,1122011218,0,121.55,122.46,0002,23,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966676,2406473.00
08/28/2017 20:30,2,0.141,ALERT,214.19,300.57,59.981,1503966603,"201051344000576","219011344069620",21.03,23.50,0,299.37,342.05,3.0,1.0,0.000,828813.6,828813.6,20155,0,0,0,L,1122011218,0,122.01,122.68,0002,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966678,2406474.00
08/28/2017 20:30,2,0.078,ALERT,212.61,297.26,59.986,1503966603,"274151322000087","219011344069620",22.20,30.50,0,295.46,348.06,1.8,0.0,0.000,1010803.0,1010803.0,20261,0,0,0,L,1151911521,0,122.23,122.91,0002,26,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1503966680,2406475.00
08/28/2017 20:45,2,0.045,ALERT,213.74,298.17,59.981,1503967503,"201051344000645","219011344069620",26.16,22.80,0,297.26,301.17,1.2,0.0,0.000,827715.8,827715.8,20122,0,0,0,L,1122011218,0,122.01,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1503967505,2406476.00
08/28/2017 20:45,2,0.000,ALERT,212.16,296.96,59.970,1503967503,"274151322000085","219011344069620",0.00,25.00,0,295.16,299.37,0.0,0.0,0.000,1029625.5,1029625.5,20016,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1503967507,2406477.00
08/28/2017 20:45,2,0.068,ALERT,213.96,298.17,60.018,1503967503,"201051344000633","219011344069620",25.58,21.80,0,295.76,300.87,1.8,0.0,0.000,814922.7,814922.7,20174,0,0,0,L,1122011218,0,122.01,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1503967509,2406478.00
08/28/2017 20:45,2,0.070,ALERT,213.29,298.17,59.986,1503967503,"201051344000469","219011344069620",25.15,21.00,0,296.36,301.17,1.8,0.0,0.000,818985.2,818985.2,20140,0,0,0,L,1122011218,0,121.10,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1503967510,2406479.00
08/28/2017 20:45,2,0.062,ALERT,213.06,299.07,59.991,1503967503,"201051344000646","219011344069620",25.19,21.50,0,296.06,302.68,1.6,0.0,0.000,813115.7,813115.7,20128,0,0,0,L,1122011218,0,122.46,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1503967512,2406480.00
08/28/2017 20:45,2,0.000,ALERT,211.93,297.87,59.975,1503967503,"274151322000052","219011344069620",0.00,24.00,0,294.86,299.67,0.0,0.0,0.000,1073225.0,1073225.0,20012,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1503967514,2406481.00
08/28/2017 20:45,2,0.090,ALERT,213.51,299.37,59.954,1503967503,"201051344000585","219011344069620",25.90,21.80,0,296.36,302.68,2.4,0.4,0.000,827500.1,827500.1,20125,0,0,0,L,1122011218,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1503967516,2406482.00
08/28/2017 20:45,2,0.078,ALERT,213.29,299.37,60.002,1503967503,"201051344001230","219011344069620",25.05,21.30,0,296.96,303.58,2.0,0.0,0.000,817547.1,817547.1,20172,0,0,0,L,1122011218,0,122.46,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1503967518,2406483.00
08/28/2017 20:45,2,0.061,ALERT,213.74,299.97,59.996,1503967503,"201051344000582","219011344069620",25.68,22.50,0,297.57,303.58,1.6,0.0,0.000,806422.6,806422.6,20114,0,0,0,L,1122011218,0,122.46,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1503967519,2406484.00
08/28/2017 20:45,2,0.080,ALERT,213.06,299.07,59.996,1503967503,"201051344000955","219011344069620",25.56,21.80,0,296.96,303.28,2.1,0.1,0.000,826830.6,826830.6,20137,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1503967521,2406485.00
08/28/2017 20:45,2,0.000,ALERT,212.38,296.96,60.012,1503967503,"274151322000094","219011344069620",0.00,25.00,0,294.56,374.21,0.0,0.0,0.000,888411.4,888411.4,20439,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,50,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1503967523,2406486.00
08/28/2017 20:45,2,0.094,ALERT,213.06,299.07,59.991,1503967503,"201051344000579","219011344069620",25.88,21.50,0,298.17,302.07,2.5,0.5,0.000,837360.3,837360.3,20137,0,0,0,L,1122011218,0,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1503967525,2406487.00
08/28/2017 20:45,2,0.094,ALERT,213.06,299.67,59.996,1503967503,"201051344000890","219011344069620",25.82,22.00,0,297.57,304.48,2.5,0.5,0.000,820956.7,820956.7,20138,0,0,0,L,1122011218,0,122.46,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1503967527,2406488.00
08/28/2017 20:45,2,0.074,ALERT,213.51,299.07,60.039,1503967503,"201051344000438","219011344069620",25.52,21.50,0,297.26,303.58,1.9,0.0,0.000,823153.7,823153.7,20121,0,0,0,L,1122011218,0,122.68,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1503967528,2406489.00
08/28/2017 20:45,2,0.107,ALERT,213.51,298.77,60.002,1503967503,"201051344000417","219011344069620",15.72,21.50,0,296.06,302.68,1.7,0.0,0.000,729372.2,729372.2,20168,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1503967530,2406490.00
08/28/2017 20:45,2,0.000,ALERT,212.16,297.87,60.002,1503967503,"274151322000083","219011344069620",0.00,24.30,0,295.46,299.97,0.0,0.0,0.000,1062340.5,1062340.5,20030,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1503967532,2406491.00
08/28/2017 20:45,2,0.000,ALERT,212.83,297.26,60.007,1503967503,"274151322000076","219011344069620",0.00,24.50,0,294.86,299.67,0.0,0.0,0.000,1134517.1,1134517.1,20015,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1503967534,2406492.00
08/28/2017 20:45,2,0.078,ALERT,213.06,299.37,59.996,1503967503,"201051344000868","219011344069620",25.21,21.80,0,298.17,302.37,2.0,0.0,0.000,817295.2,817295.2,20151,0,0,0,L,1122011218,0,121.33,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1503967536,2406493.00
08/28/2017 20:45,2,0.000,ALERT,211.93,298.47,59.996,1503967503,"274151322000095","219011344069620",0.00,24.30,0,296.06,300.27,0.0,0.0,0.000,1123554.9,1123554.9,20044,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1503967538,2406494.00
08/28/2017 20:45,2,0.049,ALERT,213.06,298.47,60.002,1503967503,"201051344000988","219011344069620",16.32,21.30,0,295.16,301.47,0.8,0.0,0.000,701579.9,701579.9,20121,0,0,0,L,1122011218,0,121.33,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1503967539,2406495.00
08/28/2017 20:45,2,0.064,ALERT,212.83,298.17,60.007,1503967503,"201051344001025","219011344069620",25.84,21.50,0,296.36,303.88,1.7,0.0,0.000,824333.6,824333.6,20120,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1503967541,2406496.00
08/28/2017 20:45,2,0.068,ALERT,213.06,298.47,60.002,1503967503,"201051344000458","219011344069620",22.24,22.50,0,297.26,302.37,1.5,0.0,0.000,828312.7,828312.7,20117,0,0,0,L,1122011218,0,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1503967543,2406497.00
08/28/2017 20:45,2,0.055,ALERT,213.74,298.47,59.954,1503967503,"201051344000853","219011344069620",25.90,21.80,0,297.57,301.77,1.5,0.0,0.000,829795.2,829795.2,20149,0,0,0,L,1122011218,0,122.01,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1503967545,2406498.00
08/28/2017 20:45,2,0.037,ALERT,213.51,299.07,60.034,1503967503,"201051344000685","219011344069620",25.15,21.50,0,296.96,303.28,1.0,0.0,0.000,822949.4,822949.4,20163,0,0,0,L,1122011218,0,122.91,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1503967547,2406499.00
08/28/2017 20:45,2,0.000,ALERT,213.51,298.77,60.007,1503967503,"201051344000917","219011344069620",0.00,22.50,0,295.76,302.37,0.0,0.0,0.000,819638.4,819638.4,20159,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1503967548,2406500.00
08/28/2017 20:45,2,0.000,ALERT,213.51,299.07,60.012,1503967503,"201051344001145","219011344069620",0.00,21.00,0,297.57,304.48,0.0,0.0,0.000,827688.2,827688.2,20142,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1503967550,2406501.00
08/28/2017 20:45,2,0.049,ALERT,213.29,298.17,60.012,1503967503,"201051344000651","219011344069620",25.31,21.80,0,296.36,302.68,1.3,0.0,0.000,816710.1,816710.1,20132,0,0,0,L,1122011218,0,122.68,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1503967552,2406502.00
08/28/2017 20:45,2,0.000,ALERT,211.70,297.26,59.991,1503967503,"274151322000088","219011344069620",0.00,24.00,0,294.86,299.67,0.0,0.0,0.000,1019595.6,1019595.6,20025,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1503967554,2406503.00
08/28/2017 20:45,2,0.000,ALERT,212.83,296.36,59.991,1503967503,"274151322000068","219011344069620",0.00,25.00,0,294.56,373.91,0.0,0.0,0.000,889383.7,889383.7,20449,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,47,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1503967556,2406504.00
08/28/2017 20:45,2,0.092,ALERT,212.83,298.77,60.028,1503967503,"201051344001135","219011344069620",25.82,21.80,0,297.26,303.58,2.4,0.4,0.000,812287.0,812287.0,20095,0,0,0,L,1122011218,0,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1503967558,2406505.00
08/28/2017 20:45,2,0.068,ALERT,213.06,299.37,60.007,1503967503,"201051344000594","219011344069620",25.86,22.00,0,297.26,301.77,1.8,0.0,0.000,831831.6,831831.6,20129,0,0,0,L,1122011218,0,121.33,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1503967560,2406506.00
08/28/2017 20:45,2,0.000,ALERT,213.29,298.77,60.028,1503967503,"201051344001203","219011344069620",0.00,22.00,0,296.96,304.78,0.0,0.0,0.000,822400.5,822400.5,20162,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1503967562,2406507.00
08/28/2017 20:45,2,0.000,ALERT,212.16,297.87,59.991,1503967503,"274151322000054","219011344069620",0.00,24.80,0,295.16,299.97,0.0,0.0,0.000,1035191.8,1035191.8,19997,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1503967563,2406508.00
08/28/2017 20:45,2,0.000,ALERT,213.51,298.47,60.012,1503967503,"201051344000867","219011344069620",0.00,22.50,0,297.26,301.77,0.0,0.0,0.000,816001.9,816001.9,20160,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1503967565,2406509.00
08/28/2017 20:45,2,0.000,ALERT,213.29,299.07,60.002,1503967503,"201051344001093","219011344069620",0.00,22.00,0,296.96,302.98,0.0,0.0,0.000,819639.1,819639.1,20165,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1503967567,2406510.00
08/28/2017 20:45,2,0.000,ALERT,213.29,298.77,60.007,1503967503,"201051344000900","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,838077.5,838077.5,20165,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1503967569,2406511.00
08/28/2017 20:45,2,0.000,ALERT,213.29,298.17,60.002,1503967503,"201051344000648","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,824223.8,824223.8,20132,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1503967571,2406512.00
08/28/2017 20:45,2,0.074,ALERT,213.29,299.37,60.002,1503967503,"201051344000569","219011344069620",25.64,22.30,0,297.87,302.07,2.0,0.0,0.000,839618.0,839618.0,20105,0,0,0,L,1122011218,0,121.10,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1503967573,2406513.00
08/28/2017 20:45,2,0.000,ALERT,213.29,299.07,60.012,1503967503,"201051344000983","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,830565.0,830565.0,20136,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1503967575,2406514.00
08/28/2017 20:45,2,0.000,ALERT,213.29,298.47,60.007,1503967503,"201051344001158","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,814233.5,814233.5,20142,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1503967576,2406515.00
08/28/2017 20:45,2,0.000,ALERT,213.74,299.37,59.975,1503967503,"201051344000576","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,828813.6,828813.6,20157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1503967578,2406516.00
08/28/2017 20:45,2,0.000,ALERT,212.38,296.96,60.002,1503967503,"274151322000087","219011344069620",0.00,28.00,0,294.56,299.37,0.0,0.0,0.000,1010803.0,1010803.0,20263,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1503967580,2406517.00
08/28/2017 21:00,2,0.000,ALERT,213.51,298.47,60.034,1503968403,"201051344000645","219011344069620",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,827715.8,827715.8,20124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1503968405,2406518.00
08/28/2017 21:00,2,0.000,ALERT,212.16,297.26,60.002,1503968403,"274151322000085","219011344069620",0.00,23.50,0,293.66,306.28,0.0,0.0,0.000,1029625.5,1029625.5,20018,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968407,2406519.00
08/28/2017 21:00,2,0.000,ALERT,213.51,298.47,59.965,1503968403,"201051344000633","219011344069620",0.00,20.30,0,294.26,300.27,0.0,0.0,0.000,814922.7,814922.7,20176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1503968409,2406520.00
08/28/2017 21:00,2,0.000,ALERT,213.06,298.77,59.959,1503968403,"201051344000469","219011344069620",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,818985.2,818985.2,20142,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1503968410,2406521.00
08/28/2017 21:00,2,0.000,ALERT,212.16,297.57,60.002,1503968403,"201051344000646","219011344069620",0.00,20.00,0,294.56,301.47,0.0,0.0,0.000,813115.7,813115.7,20130,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1503968412,2406522.00
08/28/2017 21:00,2,0.000,ALERT,211.70,297.26,59.965,1503968403,"274151322000052","219011344069620",0.00,22.50,0,293.66,305.38,0.0,0.0,0.000,1073225.0,1073225.0,20014,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968414,2406523.00
08/28/2017 21:00,2,0.000,ALERT,212.61,297.87,60.007,1503968403,"201051344000585","219011344069620",0.00,20.30,0,294.86,301.77,0.0,0.0,0.000,827500.2,827500.2,20127,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1503968416,2406524.00
08/28/2017 21:00,2,0.000,ALERT,212.38,298.17,60.034,1503968403,"201051344001230","219011344069620",0.00,20.00,0,295.46,302.07,0.0,0.0,0.000,817547.1,817547.1,20174,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1503968418,2406525.00
08/28/2017 21:00,2,0.000,ALERT,212.83,298.47,60.012,1503968403,"201051344000582","219011344069620",0.00,21.00,0,296.06,302.37,0.0,0.0,0.000,806422.6,806422.6,20116,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1503968420,2406526.00
08/28/2017 21:00,2,0.000,ALERT,212.16,297.57,59.965,1503968403,"201051344000955","219011344069620",0.00,20.30,0,295.16,301.77,0.0,0.0,0.000,826830.6,826830.6,20139,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1503968422,2406527.00
08/28/2017 21:00,2,0.000,ALERT,211.93,296.36,60.012,1503968403,"274151322000094","219011344069620",0.00,23.30,0,293.36,305.68,0.0,0.0,0.000,888411.4,888411.4,20441,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968423,2406528.00
08/28/2017 21:00,2,0.000,ALERT,212.83,299.07,59.986,1503968403,"201051344000579","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,837360.3,837360.3,20139,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1503968425,2406529.00
08/28/2017 21:00,2,0.000,ALERT,212.38,297.87,60.012,1503968403,"201051344000890","219011344069620",0.00,20.70,0,295.76,302.37,0.0,0.0,0.000,820956.7,820956.7,20140,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1503968427,2406530.00
08/28/2017 21:00,2,0.000,ALERT,212.61,297.57,59.959,1503968403,"201051344000438","219011344069620",0.00,20.00,0,295.46,301.77,0.0,0.0,0.000,823153.7,823153.7,20123,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1503968429,2406531.00
08/28/2017 21:00,2,0.000,ALERT,212.61,296.96,60.039,1503968403,"201051344000417","219011344069620",0.00,20.30,0,294.86,301.17,0.0,0.0,0.000,729372.2,729372.2,20170,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1503968431,2406532.00
08/28/2017 21:00,2,0.000,ALERT,211.70,297.57,59.981,1503968403,"274151322000083","219011344069620",0.00,22.80,0,294.26,306.28,0.0,0.0,0.000,1062340.5,1062340.5,20032,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968432,2406533.00
08/28/2017 21:00,2,0.000,ALERT,212.38,296.66,59.991,1503968403,"274151322000076","219011344069620",0.00,23.00,0,293.66,305.98,0.0,0.0,0.000,1134517.1,1134517.1,20017,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968434,2406534.00
08/28/2017 21:00,2,0.000,ALERT,212.83,299.37,60.002,1503968403,"201051344000868","219011344069620",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,817295.2,817295.2,20153,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1503968436,2406535.00
08/28/2017 21:00,2,0.000,ALERT,211.93,297.87,59.996,1503968403,"274151322000095","219011344069620",0.00,23.00,0,295.16,306.88,0.0,0.0,0.000,1123554.9,1123554.9,20046,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968438,2406536.00
08/28/2017 21:00,2,0.000,ALERT,212.83,298.77,60.034,1503968403,"201051344000988","219011344069620",0.00,20.00,0,293.36,300.57,0.0,0.0,0.000,701579.9,701579.9,20123,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1503968440,2406537.00
08/28/2017 21:00,2,0.000,ALERT,212.38,296.96,60.002,1503968403,"201051344001025","219011344069620",0.00,20.00,0,294.86,301.47,0.0,0.0,0.000,824333.6,824333.6,20122,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1503968442,2406538.00
08/28/2017 21:00,2,0.000,ALERT,212.83,299.07,59.996,1503968403,"201051344000458","219011344069620",0.00,21.30,0,296.06,301.77,0.0,0.0,0.000,828312.7,828312.7,20119,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1503968443,2406539.00
08/28/2017 21:00,2,0.000,ALERT,213.51,298.77,59.965,1503968403,"201051344000853","219011344069620",0.00,20.00,0,295.76,301.47,0.0,0.0,0.000,829795.2,829795.2,20151,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1503968445,2406540.00
08/28/2017 21:00,2,0.000,ALERT,212.83,297.87,60.002,1503968403,"201051344000685","219011344069620",0.00,20.00,0,295.46,301.77,0.0,0.0,0.000,822949.4,822949.4,20165,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503968447,2406541.00
08/28/2017 21:00,2,0.000,ALERT,212.61,297.57,59.981,1503968403,"201051344000917","219011344069620",0.00,21.30,0,293.96,301.17,0.0,0.0,0.000,819638.4,819638.4,20161,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968449,2406542.00
08/28/2017 21:00,2,0.000,ALERT,212.83,298.17,60.007,1503968403,"201051344001145","219011344069620",0.00,19.50,0,295.76,302.37,0.0,0.0,0.000,827688.2,827688.2,20144,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968451,2406543.00
08/28/2017 21:00,2,0.000,ALERT,212.61,296.96,60.007,1503968403,"201051344000651","219011344069620",0.00,20.00,0,294.86,300.87,0.0,0.0,0.000,816710.1,816710.1,20134,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1503968453,2406544.00
08/28/2017 21:00,2,0.000,ALERT,211.48,297.26,60.002,1503968403,"274151322000088","219011344069620",0.00,22.50,0,293.66,305.08,0.0,0.0,0.000,1019595.6,1019595.6,20027,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503968454,2406545.00
08/28/2017 21:00,2,0.000,ALERT,212.38,295.76,60.007,1503968403,"274151322000068","219011344069620",0.00,23.30,0,293.36,304.78,0.0,0.0,0.000,889383.7,889383.7,20451,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968456,2406546.00
08/28/2017 21:00,2,0.000,ALERT,212.38,297.87,60.007,1503968403,"201051344001135","219011344069620",0.00,20.30,0,295.46,301.47,0.0,0.0,0.000,812287.0,812287.0,20097,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1503968458,2406547.00
08/28/2017 21:00,2,0.000,ALERT,212.83,299.37,60.002,1503968403,"201051344000594","219011344069620",0.00,20.70,0,295.76,301.47,0.0,0.0,0.000,831831.6,831831.6,20131,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1503968460,2406548.00
08/28/2017 21:00,2,0.000,ALERT,212.61,297.57,59.996,1503968403,"201051344001203","219011344069620",0.00,20.70,0,295.16,302.68,0.0,0.0,0.000,822400.5,822400.5,20164,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968462,2406549.00
08/28/2017 21:00,2,0.000,ALERT,211.70,296.96,60.002,1503968403,"274151322000054","219011344069620",0.00,23.30,0,293.96,305.98,0.0,0.0,0.000,1035191.8,1035191.8,19999,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968463,2406550.00
08/28/2017 21:00,2,0.000,ALERT,213.06,298.47,60.002,1503968403,"201051344000867","219011344069620",0.00,21.30,0,295.76,301.77,0.0,0.0,0.000,816001.9,816001.9,20162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503968465,2406551.00
08/28/2017 21:00,2,0.000,ALERT,212.61,297.87,60.012,1503968403,"201051344001093","219011344069620",0.00,20.70,0,295.46,301.77,0.0,0.0,0.000,819639.1,819639.1,20167,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503968467,2406552.00
08/28/2017 21:00,2,0.000,ALERT,212.83,298.47,59.996,1503968403,"201051344000900","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,838077.5,838077.5,20167,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503968469,2406553.00
08/28/2017 21:00,2,0.000,ALERT,213.06,297.87,60.002,1503968403,"201051344000648","219011344069620",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,824223.8,824223.8,20134,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503968471,2406554.00
08/28/2017 21:00,2,0.000,ALERT,212.83,299.07,59.996,1503968403,"201051344000569","219011344069620",0.00,21.00,0,296.66,302.07,0.0,0.0,0.000,839618.0,839618.0,20107,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503968472,2406555.00
08/28/2017 21:00,2,0.000,ALERT,212.83,298.77,59.991,1503968403,"201051344000983","219011344069620",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,830565.0,830565.0,20138,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503968474,2406556.00
08/28/2017 21:00,2,0.000,ALERT,212.83,298.17,60.028,1503968403,"201051344001158","219011344069620",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,814233.5,814233.5,20144,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503968476,2406557.00
08/28/2017 21:00,2,0.000,ALERT,213.51,299.37,59.996,1503968403,"201051344000576","219011344069620",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,828813.6,828813.6,20159,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503968478,2406558.00
08/28/2017 21:00,2,0.000,ALERT,211.93,296.36,59.996,1503968403,"274151322000087","219011344069620",0.00,25.80,0,293.36,305.38,0.0,0.0,0.000,1010803.0,1010803.0,20265,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503968480,2406559.00
08/28/2017 21:15,2,0.000,ALERT,213.74,298.77,60.007,1503969303,"201051344000645","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,827715.8,827715.8,20126,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503969305,2406560.00
08/28/2017 21:15,2,0.000,ALERT,211.93,297.26,59.954,1503969303,"274151322000085","219011344069620",0.00,22.30,0,293.96,299.37,0.0,0.0,0.000,1029625.5,1029625.5,20020,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503969307,2406561.00
08/28/2017 21:15,2,0.000,ALERT,213.96,298.77,59.954,1503969303,"201051344000633","219011344069620",0.00,19.30,0,293.96,300.27,0.0,0.0,0.000,814922.7,814922.7,20178,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969308,2406562.00
08/28/2017 21:15,2,0.000,ALERT,213.29,299.07,59.938,1503969303,"201051344000469","219011344069620",0.00,18.70,0,294.86,299.97,0.0,0.0,0.000,818985.2,818985.2,20144,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969310,2406563.00
08/28/2017 21:15,2,0.000,ALERT,212.38,298.17,59.949,1503969303,"201051344000646","219011344069620",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,813115.7,813115.7,20132,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969312,2406564.00
08/28/2017 21:15,2,0.000,ALERT,211.70,297.57,59.949,1503969303,"274151322000052","219011344069620",0.00,21.50,0,293.66,299.97,0.0,0.0,0.000,1073225.0,1073225.0,20016,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969314,2406565.00
08/28/2017 21:15,2,0.000,ALERT,213.06,298.47,59.959,1503969303,"201051344000585","219011344069620",0.00,19.50,0,294.56,299.37,0.0,0.0,0.000,827500.2,827500.2,20129,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969316,2406566.00
08/28/2017 21:15,2,0.000,ALERT,212.83,298.77,59.954,1503969303,"201051344001230","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,817547.1,817547.1,20176,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503969318,2406567.00
08/28/2017 21:15,2,0.000,ALERT,213.29,299.07,59.965,1503969303,"201051344000582","219011344069620",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,806422.6,806422.6,20118,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969320,2406568.00
08/28/2017 21:15,2,0.000,ALERT,212.38,297.87,59.959,1503969303,"201051344000955","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,826830.6,826830.6,20141,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969321,2406569.00
08/28/2017 21:15,2,0.000,ALERT,212.16,296.66,59.954,1503969303,"274151322000094","219011344069620",0.00,22.30,0,293.66,299.07,0.0,0.0,0.000,888411.4,888411.4,20443,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969323,2406570.00
08/28/2017 21:15,2,0.000,ALERT,213.29,299.67,59.949,1503969303,"201051344000579","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,837360.3,837360.3,20141,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969325,2406571.00
08/28/2017 21:15,2,0.000,ALERT,212.83,298.77,59.949,1503969303,"201051344000890","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,820956.7,820956.7,20142,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969327,2406572.00
