ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 21:15,2,0.000,ALERT,213.06,298.17,59.944,1503969303,"201051344000438","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,823153.7,823153.7,20125,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503969329,2406573.00
08/28/2017 21:15,2,0.000,ALERT,213.06,297.57,59.949,1503969303,"201051344000417","219011344069620",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,729372.2,729372.2,20172,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969330,2406574.00
08/28/2017 21:15,2,0.000,ALERT,211.93,296.96,59.970,1503969303,"274151322000083","219011344069620",0.00,21.50,0,294.26,300.27,0.0,0.0,0.000,1062340.5,1062340.5,20034,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969332,2406575.00
08/28/2017 21:15,2,0.000,ALERT,212.38,296.96,59.944,1503969303,"274151322000076","219011344069620",0.00,21.50,0,293.96,299.37,0.0,0.0,0.000,1134517.1,1134517.1,20019,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969334,2406576.00
08/28/2017 21:15,2,0.000,ALERT,213.06,299.67,59.954,1503969303,"201051344000868","219011344069620",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,817295.2,817295.2,20155,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969336,2406577.00
08/28/2017 21:15,2,0.000,ALERT,211.70,297.87,59.933,1503969303,"274151322000095","219011344069620",0.00,21.80,0,295.16,300.57,0.0,0.0,0.000,1123554.9,1123554.9,20048,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969338,2406578.00
08/28/2017 21:15,2,0.000,ALERT,213.06,298.77,59.928,1503969303,"201051344000988","219011344069620",0.00,19.30,0,293.66,300.27,0.0,0.0,0.000,701579.9,701579.9,20125,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969340,2406579.00
08/28/2017 21:15,2,0.000,ALERT,212.61,297.26,59.922,1503969303,"201051344001025","219011344069620",0.00,19.00,0,294.56,299.97,0.0,0.0,0.000,824333.6,824333.6,20124,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969341,2406580.00
08/28/2017 21:15,2,0.000,ALERT,212.83,298.77,59.944,1503969303,"201051344000458","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,828312.7,828312.7,20121,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969343,2406581.00
08/28/2017 21:15,2,0.000,ALERT,213.74,298.77,59.954,1503969303,"201051344000853","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,829795.2,829795.2,20153,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969345,2406582.00
08/28/2017 21:15,2,0.000,ALERT,213.06,298.17,59.970,1503969303,"201051344000685","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,822949.4,822949.4,20167,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503969347,2406583.00
08/28/2017 21:15,2,0.000,ALERT,212.83,297.57,59.986,1503969303,"201051344000917","219011344069620",0.00,20.00,0,293.66,298.77,0.0,0.0,0.000,819638.4,819638.4,20163,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503969349,2406584.00
08/28/2017 21:15,2,0.000,ALERT,213.06,298.47,59.944,1503969303,"201051344001145","219011344069620",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,827688.2,827688.2,20146,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969350,2406585.00
08/28/2017 21:15,2,0.000,ALERT,212.83,297.26,59.959,1503969303,"201051344000651","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,816710.1,816710.1,20136,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969352,2406586.00
08/28/2017 21:15,2,0.000,ALERT,211.48,296.66,59.970,1503969303,"274151322000088","219011344069620",0.00,21.50,0,293.96,299.67,0.0,0.0,0.000,1019595.6,1019595.6,20029,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503969354,2406587.00
08/28/2017 21:15,2,0.000,ALERT,212.38,296.36,59.949,1503969303,"274151322000068","219011344069620",0.00,22.00,0,293.06,298.77,0.0,0.0,0.000,889383.7,889383.7,20453,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503969356,2406588.00
08/28/2017 21:15,2,0.000,ALERT,212.61,298.17,59.959,1503969303,"201051344001135","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,812287.0,812287.0,20099,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969358,2406589.00
08/28/2017 21:15,2,0.000,ALERT,213.06,299.37,59.954,1503969303,"201051344000594","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,831831.6,831831.6,20133,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503969360,2406590.00
08/28/2017 21:15,2,0.000,ALERT,212.83,297.87,59.981,1503969303,"201051344001203","219011344069620",0.00,19.80,0,294.86,301.17,0.0,0.0,0.000,822400.5,822400.5,20166,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969361,2406591.00
08/28/2017 21:15,2,0.000,ALERT,211.70,297.26,59.959,1503969303,"274151322000054","219011344069620",0.00,22.00,0,293.96,300.27,0.0,0.0,0.000,1035191.8,1035191.8,20001,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969363,2406592.00
08/28/2017 21:15,2,0.000,ALERT,213.29,298.77,59.938,1503969303,"201051344000867","219011344069620",0.00,20.00,0,295.76,300.57,0.0,0.0,0.000,816001.9,816001.9,20164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969365,2406593.00
08/28/2017 21:15,2,0.000,ALERT,212.83,298.17,59.965,1503969303,"201051344001093","219011344069620",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,819639.1,819639.1,20169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503969367,2406594.00
08/28/2017 21:15,2,0.000,ALERT,213.06,298.77,59.965,1503969303,"201051344000900","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,838077.5,838077.5,20169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969368,2406595.00
08/28/2017 21:15,2,0.000,ALERT,213.29,298.17,59.959,1503969303,"201051344000648","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,824223.8,824223.8,20136,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969370,2406596.00
08/28/2017 21:15,2,0.000,ALERT,213.29,299.37,59.938,1503969303,"201051344000569","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,839618.0,839618.0,20109,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969372,2406597.00
08/28/2017 21:15,2,0.000,ALERT,213.06,299.07,59.965,1503969303,"201051344000983","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,830565.0,830565.0,20140,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969374,2406598.00
08/28/2017 21:15,2,0.000,ALERT,213.06,298.47,59.970,1503969303,"201051344001158","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,814233.5,814233.5,20146,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969376,2406599.00
08/28/2017 21:15,2,0.000,ALERT,213.51,299.07,59.965,1503969303,"201051344000576","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,828813.6,828813.6,20161,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969377,2406600.00
08/28/2017 21:15,2,0.000,ALERT,211.93,296.36,59.954,1503969303,"274151322000087","219011344069620",0.00,24.30,0,293.36,299.37,0.0,0.0,0.000,1010803.0,1010803.0,20267,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503969379,2406601.00
08/28/2017 21:30,2,0.000,ALERT,213.06,297.87,59.970,1503970203,"201051344000645","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,827715.8,827715.8,20128,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970205,2406602.00
08/28/2017 21:30,2,0.000,ALERT,211.70,296.66,59.975,1503970203,"274151322000085","219011344069620",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,1029625.5,1029625.5,20022,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970207,2406603.00
08/28/2017 21:30,2,0.000,ALERT,213.29,297.57,59.965,1503970203,"201051344000633","219011344069620",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,814922.7,814922.7,20180,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970209,2406604.00
08/28/2017 21:30,2,0.000,ALERT,212.83,298.17,59.959,1503970203,"201051344000469","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,818985.2,818985.2,20146,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970210,2406605.00
08/28/2017 21:30,2,0.000,ALERT,212.16,297.57,59.949,1503970203,"201051344000646","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,813115.7,813115.7,20134,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970212,2406606.00
08/28/2017 21:30,2,0.000,ALERT,211.25,296.96,59.933,1503970203,"274151322000052","219011344069620",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,1073225.0,1073225.0,20018,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970214,2406607.00
08/28/2017 21:30,2,0.000,ALERT,212.83,297.87,59.965,1503970203,"201051344000585","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,827500.2,827500.2,20131,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970216,2406608.00
08/28/2017 21:30,2,0.000,ALERT,212.38,297.87,59.959,1503970203,"201051344001230","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,817547.1,817547.1,20178,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970217,2406609.00
08/28/2017 21:30,2,0.000,ALERT,213.06,298.47,59.965,1503970203,"201051344000582","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,806422.6,806422.6,20120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970219,2406610.00
08/28/2017 21:30,2,0.000,ALERT,212.16,297.87,59.959,1503970203,"201051344000955","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,826830.6,826830.6,20143,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970221,2406611.00
08/28/2017 21:30,2,0.000,ALERT,211.70,295.76,59.959,1503970203,"274151322000094","219011344069620",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,888411.4,888411.4,20445,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970223,2406612.00
08/28/2017 21:30,2,0.000,ALERT,212.61,298.77,59.938,1503970203,"201051344000579","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,837360.3,837360.3,20143,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970225,2406613.00
08/28/2017 21:30,2,0.000,ALERT,212.38,298.17,59.959,1503970203,"201051344000890","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,820956.7,820956.7,20144,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970226,2406614.00
08/28/2017 21:30,2,0.000,ALERT,212.61,297.87,59.954,1503970203,"201051344000438","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,823153.7,823153.7,20127,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970228,2406615.00
08/28/2017 21:30,2,0.000,ALERT,212.61,296.96,59.965,1503970203,"201051344000417","219011344069620",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,729372.2,729372.2,20174,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970230,2406616.00
08/28/2017 21:30,2,0.000,ALERT,211.70,296.66,59.949,1503970203,"274151322000083","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1062340.5,1062340.5,20036,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970232,2406617.00
08/28/2017 21:30,2,0.000,ALERT,212.16,296.66,59.965,1503970203,"274151322000076","219011344069620",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,1134517.1,1134517.1,20021,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970234,2406618.00
08/28/2017 21:30,2,0.000,ALERT,212.83,299.07,59.959,1503970203,"201051344000868","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,817295.2,817295.2,20157,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970235,2406619.00
08/28/2017 21:30,2,0.000,ALERT,211.70,297.87,59.959,1503970203,"274151322000095","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,1123554.9,1123554.9,20050,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970237,2406620.00
08/28/2017 21:30,2,0.000,ALERT,212.83,298.77,59.986,1503970203,"201051344000988","219011344069620",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,701579.9,701579.9,20127,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970239,2406621.00
08/28/2017 21:30,2,0.000,ALERT,212.38,297.26,59.965,1503970203,"201051344001025","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,824333.6,824333.6,20126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970241,2406622.00
08/28/2017 21:30,2,0.000,ALERT,212.83,298.77,59.959,1503970203,"201051344000458","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,828312.7,828312.7,20123,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970243,2406623.00
08/28/2017 21:30,2,0.000,ALERT,213.51,298.47,59.970,1503970203,"201051344000853","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,829795.2,829795.2,20155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970244,2406624.00
08/28/2017 21:30,2,0.000,ALERT,213.06,297.87,59.965,1503970203,"201051344000685","219011344069620",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,822949.4,822949.4,20169,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970246,2406625.00
08/28/2017 21:30,2,0.000,ALERT,212.83,297.57,59.928,1503970203,"201051344000917","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,819638.4,819638.4,20165,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970248,2406626.00
08/28/2017 21:30,2,0.000,ALERT,212.83,298.47,59.954,1503970203,"201051344001145","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,827688.2,827688.2,20148,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970250,2406627.00
08/28/2017 21:30,2,0.000,ALERT,212.83,297.57,59.991,1503970203,"201051344000651","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,816710.1,816710.1,20138,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970252,2406628.00
08/28/2017 21:30,2,0.000,ALERT,211.25,296.36,59.944,1503970203,"274151322000088","219011344069620",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,1019595.6,1019595.6,20031,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970254,2406629.00
08/28/2017 21:30,2,0.000,ALERT,212.16,296.36,59.975,1503970203,"274151322000068","219011344069620",0.00,21.30,0,293.66,297.26,0.0,0.0,0.000,889383.7,889383.7,20455,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970255,2406630.00
08/28/2017 21:30,2,0.000,ALERT,212.38,297.87,59.970,1503970203,"201051344001135","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,812287.0,812287.0,20101,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970257,2406631.00
08/28/2017 21:30,2,0.000,ALERT,212.61,299.07,59.965,1503970203,"201051344000594","219011344069620",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,831831.6,831831.6,20135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970259,2406632.00
08/28/2017 21:30,2,0.000,ALERT,212.83,297.87,59.965,1503970203,"201051344001203","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,822400.5,822400.5,20168,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970261,2406633.00
08/28/2017 21:30,2,0.000,ALERT,211.48,297.57,59.959,1503970203,"274151322000054","219011344069620",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,1035191.8,1035191.8,20003,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970263,2406634.00
08/28/2017 21:30,2,0.000,ALERT,213.06,298.17,59.991,1503970203,"201051344000867","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,816001.9,816001.9,20166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970265,2406635.00
08/28/2017 21:30,2,0.000,ALERT,212.61,297.87,59.954,1503970203,"201051344001093","219011344069620",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,819639.1,819639.1,20171,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970266,2406636.00
08/28/2017 21:30,2,0.000,ALERT,212.83,298.47,59.959,1503970203,"201051344000900","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,838077.5,838077.5,20171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970268,2406637.00
08/28/2017 21:30,2,0.000,ALERT,213.06,297.57,59.949,1503970203,"201051344000648","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,824223.8,824223.8,20138,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970270,2406638.00
08/28/2017 21:30,2,0.000,ALERT,212.83,299.07,60.002,1503970203,"201051344000569","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,839618.0,839618.0,20111,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970272,2406639.00
08/28/2017 21:30,2,0.000,ALERT,213.06,298.77,59.928,1503970203,"201051344000983","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,830565.0,830565.0,20142,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970274,2406640.00
08/28/2017 21:30,2,0.000,ALERT,213.06,298.47,59.938,1503970203,"201051344001158","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,814233.5,814233.5,20148,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970275,2406641.00
08/28/2017 21:30,2,0.000,ALERT,213.51,299.07,59.944,1503970203,"201051344000576","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,828813.6,828813.6,20163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503970277,2406642.00
08/28/2017 21:30,2,0.000,ALERT,211.93,296.06,59.954,1503970203,"274151322000087","219011344069620",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,1010803.0,1010803.0,20269,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503970279,2406643.00
08/28/2017 21:45,2,0.000,ALERT,213.74,298.77,59.991,1503971104,"201051344000645","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,827715.8,827715.8,20130,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971106,2406644.00
08/28/2017 21:45,2,0.000,ALERT,211.93,297.26,59.986,1503971104,"274151322000085","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,1029625.5,1029625.5,20024,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971107,2406645.00
08/28/2017 21:45,2,0.000,ALERT,213.74,298.47,59.986,1503971104,"201051344000633","219011344069620",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,814922.7,814922.7,20182,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971109,2406646.00
08/28/2017 21:45,2,0.000,ALERT,213.29,298.77,59.986,1503971104,"201051344000469","219011344069620",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,818985.2,818985.2,20148,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971111,2406647.00
08/28/2017 21:45,2,0.000,ALERT,212.83,298.77,59.975,1503971104,"201051344000646","219011344069620",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,813115.7,813115.7,20136,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971113,2406648.00
08/28/2017 21:45,2,0.000,ALERT,211.70,296.66,59.975,1503971104,"274151322000052","219011344069620",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,1073225.0,1073225.0,20020,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503971115,2406649.00
08/28/2017 21:45,2,0.000,ALERT,213.29,299.07,59.975,1503971104,"201051344000585","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,827500.2,827500.2,20133,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971117,2406650.00
08/28/2017 21:45,2,0.000,ALERT,213.06,299.67,59.975,1503971104,"201051344001230","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,817547.1,817547.1,20180,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503971119,2406651.00
08/28/2017 21:45,2,0.000,ALERT,213.51,299.97,59.975,1503971104,"201051344000582","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,806422.6,806422.6,20122,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971121,2406652.00
08/28/2017 21:45,2,0.000,ALERT,212.83,299.37,59.959,1503971104,"201051344000955","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,826830.6,826830.6,20145,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971123,2406653.00
08/28/2017 21:45,2,0.000,ALERT,210.80,294.86,59.975,1503971104,"274151322000094","219011344069620",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,888411.4,888411.4,20447,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971124,2406654.00
08/28/2017 21:45,2,0.000,ALERT,212.83,298.77,59.986,1503971104,"201051344000579","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,837360.3,837360.3,20145,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971126,2406655.00
08/28/2017 21:45,2,0.000,ALERT,212.83,299.37,60.007,1503971104,"201051344000890","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,820956.7,820956.7,20146,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503971128,2406656.00
08/28/2017 21:45,2,0.000,ALERT,213.29,299.07,59.975,1503971104,"201051344000438","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,823153.7,823153.7,20129,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971130,2406657.00
08/28/2017 21:45,2,0.000,ALERT,213.51,298.77,59.986,1503971104,"201051344000417","219011344069620",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,729372.2,729372.2,20176,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503971132,2406658.00
08/28/2017 21:45,2,0.000,ALERT,211.93,297.87,59.981,1503971104,"274151322000083","219011344069620",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1062340.5,1062340.5,20038,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971133,2406659.00
08/28/2017 21:45,2,0.000,ALERT,212.61,296.96,59.986,1503971104,"274151322000076","219011344069620",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,1134517.1,1134517.1,20023,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971135,2406660.00
08/28/2017 21:45,2,0.000,ALERT,213.29,299.67,59.949,1503971104,"201051344000868","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,817295.2,817295.2,20159,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971137,2406661.00
08/28/2017 21:45,2,0.000,ALERT,211.93,298.17,60.023,1503971104,"274151322000095","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1123554.9,1123554.9,20052,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971139,2406662.00
08/28/2017 21:45,2,0.000,ALERT,213.06,298.77,59.986,1503971104,"201051344000988","219011344069620",0.00,18.00,0,293.66,300.27,0.0,0.0,0.000,701579.9,701579.9,20129,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971141,2406663.00
08/28/2017 21:45,2,0.000,ALERT,213.06,298.47,59.991,1503971104,"201051344001025","219011344069620",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,824333.6,824333.6,20128,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971142,2406664.00
08/28/2017 21:45,2,0.000,ALERT,213.29,299.37,59.986,1503971104,"201051344000458","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,828312.7,828312.7,20125,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971144,2406665.00
08/28/2017 21:45,2,0.000,ALERT,213.74,299.07,59.991,1503971104,"201051344000853","219011344069620",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,829795.2,829795.2,20157,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971146,2406666.00
08/28/2017 21:45,2,0.000,ALERT,213.51,299.07,60.034,1503971104,"201051344000685","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,822949.4,822949.4,20171,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971148,2406667.00
08/28/2017 21:45,2,0.000,ALERT,213.29,298.47,59.991,1503971104,"201051344000917","219011344069620",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,819638.4,819638.4,20167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971150,2406668.00
08/28/2017 21:45,2,0.000,ALERT,213.51,299.37,60.034,1503971104,"201051344001145","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,827688.2,827688.2,20150,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971151,2406669.00
08/28/2017 21:45,2,0.000,ALERT,213.29,298.17,59.949,1503971104,"201051344000651","219011344069620",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,816710.1,816710.1,20140,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971153,2406670.00
08/28/2017 21:45,2,0.000,ALERT,211.70,297.26,59.981,1503971104,"274151322000088","219011344069620",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,1019595.6,1019595.6,20033,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971155,2406671.00
08/28/2017 21:45,2,0.000,ALERT,212.61,296.66,59.954,1503971104,"274151322000068","219011344069620",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,889383.7,889383.7,20457,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971157,2406672.00
08/28/2017 21:45,2,0.000,ALERT,213.06,299.07,59.944,1503971104,"201051344001135","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,812287.0,812287.0,20103,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971159,2406673.00
08/28/2017 21:45,2,0.000,ALERT,213.29,299.67,59.991,1503971104,"201051344000594","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,831831.6,831831.6,20137,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971160,2406674.00
08/28/2017 21:45,2,0.000,ALERT,213.29,298.77,60.028,1503971104,"201051344001203","219011344069620",0.00,18.30,0,295.76,302.07,0.0,0.0,0.000,822400.5,822400.5,20170,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971162,2406675.00
08/28/2017 21:45,2,0.000,ALERT,211.93,297.57,59.996,1503971104,"274151322000054","219011344069620",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,1035191.8,1035191.8,20005,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503971164,2406676.00
08/28/2017 21:45,2,0.000,ALERT,213.29,298.47,60.002,1503971104,"201051344000867","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,816001.9,816001.9,20168,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503971166,2406677.00
08/28/2017 21:45,2,0.000,ALERT,213.29,299.07,60.028,1503971104,"201051344001093","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,819639.1,819639.1,20173,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971168,2406678.00
08/28/2017 21:45,2,0.000,ALERT,213.29,299.07,59.954,1503971104,"201051344000900","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,838077.5,838077.5,20173,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971169,2406679.00
08/28/2017 21:45,2,0.000,ALERT,213.51,298.17,59.981,1503971104,"201051344000648","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,824223.8,824223.8,20140,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971171,2406680.00
08/28/2017 21:45,2,0.000,ALERT,213.29,299.67,60.002,1503971104,"201051344000569","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,839618.0,839618.0,20113,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971173,2406681.00
08/28/2017 21:45,2,0.000,ALERT,213.51,299.37,60.007,1503971104,"201051344000983","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,830565.0,830565.0,20144,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971175,2406682.00
08/28/2017 21:45,2,0.000,ALERT,213.51,299.07,60.034,1503971104,"201051344001158","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,814233.5,814233.5,20150,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971176,2406683.00
08/28/2017 21:45,2,0.000,ALERT,213.74,299.37,60.034,1503971104,"201051344000576","219011344069620",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,828813.6,828813.6,20165,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503971178,2406684.00
08/28/2017 21:45,2,0.000,ALERT,212.38,296.66,60.002,1503971104,"274151322000087","219011344069620",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,1010803.0,1010803.0,20271,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503971180,2406685.00
08/28/2017 22:00,2,0.000,ALERT,213.96,299.37,60.007,1503972003,"201051344000645","219011344069620",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,827715.8,827715.8,20132,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972005,2406686.00
08/28/2017 22:00,2,0.000,ALERT,212.61,298.17,60.012,1503972003,"274151322000085","219011344069620",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,1029625.5,1029625.5,20026,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972007,2406687.00
08/28/2017 22:00,2,0.000,ALERT,213.96,299.37,60.002,1503972003,"201051344000633","219011344069620",0.00,17.50,0,294.56,300.27,0.0,0.0,0.000,814922.7,814922.7,20184,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972008,2406688.00
08/28/2017 22:00,2,0.000,ALERT,213.51,299.37,60.012,1503972003,"201051344000469","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,818985.2,818985.2,20150,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972010,2406689.00
08/28/2017 22:00,2,0.000,ALERT,212.83,298.77,60.007,1503972003,"201051344000646","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,813115.7,813115.7,20138,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972012,2406690.00
08/28/2017 22:00,2,0.000,ALERT,212.38,299.07,60.012,1503972003,"274151322000052","219011344069620",0.00,19.30,0,294.26,299.67,0.0,0.0,0.000,1073225.0,1073225.0,20022,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972014,2406691.00
08/28/2017 22:00,2,0.000,ALERT,213.29,299.37,60.023,1503972003,"201051344000585","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,827500.2,827500.2,20135,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972016,2406692.00
08/28/2017 22:00,2,0.000,ALERT,213.06,299.37,60.023,1503972003,"201051344001230","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,817547.1,817547.1,20182,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972018,2406693.00
08/28/2017 22:00,2,0.000,ALERT,213.74,299.97,60.023,1503972003,"201051344000582","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,806422.6,806422.6,20124,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972020,2406694.00
08/28/2017 22:00,2,0.000,ALERT,212.83,299.07,60.023,1503972003,"201051344000955","219011344069620",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,826830.6,826830.6,20147,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972021,2406695.00
08/28/2017 22:00,2,0.000,ALERT,212.38,297.26,60.012,1503972003,"274151322000094","219011344069620",0.00,19.50,0,293.66,298.77,0.0,0.0,0.000,888411.4,888411.4,20449,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972023,2406696.00
08/28/2017 22:00,2,0.000,ALERT,213.29,300.27,60.018,1503972003,"201051344000579","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,837360.3,837360.3,20147,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972025,2406697.00
08/28/2017 22:00,2,0.000,ALERT,213.29,299.67,60.018,1503972003,"201051344000890","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,820956.7,820956.7,20148,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972027,2406698.00
08/28/2017 22:00,2,0.000,ALERT,213.29,299.07,60.007,1503972003,"201051344000438","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,823153.7,823153.7,20131,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972029,2406699.00
08/28/2017 22:00,2,0.000,ALERT,213.29,298.47,60.018,1503972003,"201051344000417","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,729372.2,729372.2,20178,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972030,2406700.00
08/28/2017 22:00,2,0.000,ALERT,212.38,298.77,60.007,1503972003,"274151322000083","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1062340.5,1062340.5,20040,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972032,2406701.00
08/28/2017 22:00,2,0.000,ALERT,212.83,297.57,60.007,1503972003,"274151322000076","219011344069620",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1134517.1,1134517.1,20025,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972034,2406702.00
08/28/2017 22:00,2,0.000,ALERT,213.29,300.57,60.007,1503972003,"201051344000868","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,817295.2,817295.2,20161,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972036,2406703.00
08/28/2017 22:00,2,0.000,ALERT,212.38,298.77,60.012,1503972003,"274151322000095","219011344069620",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1123554.9,1123554.9,20054,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972038,2406704.00
08/28/2017 22:00,2,0.000,ALERT,213.29,299.97,60.034,1503972003,"201051344000988","219011344069620",0.00,17.50,0,293.96,300.87,0.0,0.0,0.000,701579.9,701579.9,20131,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972039,2406705.00
08/28/2017 22:00,2,0.000,ALERT,213.06,298.47,60.012,1503972003,"201051344001025","219011344069620",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,824333.6,824333.6,20130,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972041,2406706.00
08/28/2017 22:00,2,0.000,ALERT,213.29,299.97,59.986,1503972003,"201051344000458","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,828312.7,828312.7,20127,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972043,2406707.00
08/28/2017 22:00,2,0.000,ALERT,213.96,299.67,60.002,1503972003,"201051344000853","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,829795.2,829795.2,20159,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972045,2406708.00
08/28/2017 22:00,2,0.000,ALERT,213.51,299.07,60.007,1503972003,"201051344000685","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,822949.4,822949.4,20173,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972047,2406709.00
08/28/2017 22:00,2,0.000,ALERT,213.29,298.77,59.975,1503972003,"201051344000917","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,819638.4,819638.4,20169,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972049,2406710.00
08/28/2017 22:00,2,0.000,ALERT,213.51,299.37,60.039,1503972003,"201051344001145","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,827688.2,827688.2,20152,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972051,2406711.00
08/28/2017 22:00,2,0.000,ALERT,213.06,298.47,59.996,1503972003,"201051344000651","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,816710.1,816710.1,20142,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972052,2406712.00
08/28/2017 22:00,2,0.000,ALERT,211.93,297.26,59.996,1503972003,"274151322000088","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1019595.6,1019595.6,20035,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972054,2406713.00
08/28/2017 22:00,2,0.000,ALERT,212.83,297.26,59.996,1503972003,"274151322000068","219011344069620",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,889383.7,889383.7,20459,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972056,2406714.00
08/28/2017 22:00,2,0.000,ALERT,212.83,299.07,59.996,1503972003,"201051344001135","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,812287.0,812287.0,20105,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972058,2406715.00
08/28/2017 22:00,2,0.000,ALERT,213.29,300.57,60.002,1503972003,"201051344000594","219011344069620",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,831831.6,831831.6,20139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972060,2406716.00
