ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 22:00,2,0.000,ALERT,213.29,298.77,60.002,1503972003,"201051344001203","219011344069620",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,822400.5,822400.5,20172,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972061,2406717.00
08/28/2017 22:00,2,0.000,ALERT,212.16,297.26,59.991,1503972003,"274151322000054","219011344069620",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1035191.8,1035191.8,20007,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972063,2406718.00
08/28/2017 22:00,2,0.000,ALERT,213.74,299.37,59.996,1503972003,"201051344000867","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,816001.9,816001.9,20170,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972065,2406719.00
08/28/2017 22:00,2,0.000,ALERT,213.29,299.37,59.991,1503972003,"201051344001093","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,819639.1,819639.1,20175,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972067,2406720.00
08/28/2017 22:00,2,0.000,ALERT,213.29,299.67,59.991,1503972003,"201051344000900","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,838077.5,838077.5,20175,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972069,2406721.00
08/28/2017 22:00,2,0.000,ALERT,213.74,299.07,59.991,1503972003,"201051344000648","219011344069620",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,824223.8,824223.8,20142,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972070,2406722.00
08/28/2017 22:00,2,0.000,ALERT,213.74,300.57,59.991,1503972003,"201051344000569","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,839618.0,839618.0,20115,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972072,2406723.00
08/28/2017 22:00,2,0.000,ALERT,213.51,299.97,59.986,1503972003,"201051344000983","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,830565.0,830565.0,20146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972074,2406724.00
08/28/2017 22:00,2,0.000,ALERT,213.51,299.67,59.991,1503972003,"201051344001158","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,814233.5,814233.5,20152,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972076,2406725.00
08/28/2017 22:00,2,0.000,ALERT,213.96,299.97,59.996,1503972003,"201051344000576","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,828813.6,828813.6,20167,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972078,2406726.00
08/28/2017 22:00,2,0.000,ALERT,212.38,296.66,59.996,1503972003,"274151322000087","219011344069620",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,1010803.0,1010803.0,20273,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972080,2406727.00
08/28/2017 22:15,2,0.000,ALERT,213.74,299.07,59.975,1503972905,"201051344000645","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,827715.8,827715.8,20134,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972907,2406728.00
08/28/2017 22:15,2,0.000,ALERT,212.38,298.47,59.959,1503972905,"274151322000085","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1029625.5,1029625.5,20028,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972908,2406729.00
08/28/2017 22:15,2,0.000,ALERT,213.96,299.07,59.954,1503972905,"201051344000633","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,814922.7,814922.7,20186,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972910,2406730.00
08/28/2017 22:15,2,0.000,ALERT,213.29,299.07,59.991,1503972905,"201051344000469","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,818985.2,818985.2,20152,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972912,2406731.00
08/28/2017 22:15,2,0.000,ALERT,212.61,298.47,59.986,1503972905,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,813115.7,813115.7,20140,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972914,2406732.00
08/28/2017 22:15,2,0.000,ALERT,211.93,298.77,59.981,1503972905,"274151322000052","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,1073225.0,1073225.0,20024,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972916,2406733.00
08/28/2017 22:15,2,0.000,ALERT,213.06,299.07,59.981,1503972905,"201051344000585","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,827500.2,827500.2,20137,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972918,2406734.00
08/28/2017 22:15,2,0.000,ALERT,213.06,299.37,59.991,1503972905,"201051344001230","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,817547.1,817547.1,20184,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972919,2406735.00
08/28/2017 22:15,2,0.000,ALERT,213.51,299.67,59.991,1503972905,"201051344000582","219011344069620",0.00,17.30,0,298.17,301.47,0.0,0.0,0.000,806422.6,806422.6,20126,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972921,2406736.00
08/28/2017 22:15,2,0.000,ALERT,212.61,299.07,59.981,1503972905,"201051344000955","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,826830.6,826830.6,20149,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972923,2406737.00
08/28/2017 22:15,2,0.000,ALERT,212.38,297.57,59.991,1503972905,"274151322000094","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,888411.4,888411.4,20451,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972925,2406738.00
08/28/2017 22:15,2,0.000,ALERT,213.29,299.97,60.002,1503972905,"201051344000579","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,837360.3,837360.3,20149,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972926,2406739.00
08/28/2017 22:15,2,0.000,ALERT,212.83,299.67,59.991,1503972905,"201051344000890","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,820956.7,820956.7,20150,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972928,2406740.00
08/28/2017 22:15,2,0.000,ALERT,213.06,298.77,59.996,1503972905,"201051344000438","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,823153.7,823153.7,20133,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972930,2406741.00
08/28/2017 22:15,2,0.000,ALERT,213.29,298.47,59.996,1503972905,"201051344000417","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,729372.2,729372.2,20180,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972932,2406742.00
08/28/2017 22:15,2,0.000,ALERT,212.16,298.17,60.002,1503972905,"274151322000083","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1062340.5,1062340.5,20042,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972934,2406743.00
08/28/2017 22:15,2,0.000,ALERT,212.83,298.17,60.034,1503972905,"274151322000076","219011344069620",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,1134517.1,1134517.1,20027,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972935,2406744.00
08/28/2017 22:15,2,0.000,ALERT,213.29,300.27,60.002,1503972905,"201051344000868","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,817295.2,817295.2,20163,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972937,2406745.00
08/28/2017 22:15,2,0.000,ALERT,212.38,299.07,60.002,1503972905,"274151322000095","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,1123554.9,1123554.9,20056,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972939,2406746.00
08/28/2017 22:15,2,0.000,ALERT,213.06,299.37,60.007,1503972905,"201051344000988","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,701579.9,701579.9,20133,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972941,2406747.00
08/28/2017 22:15,2,0.000,ALERT,212.83,298.17,60.023,1503972905,"201051344001025","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,824333.6,824333.6,20132,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972943,2406748.00
08/28/2017 22:15,2,0.000,ALERT,213.06,299.67,60.002,1503972905,"201051344000458","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,828312.7,828312.7,20129,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972944,2406749.00
08/28/2017 22:15,2,0.000,ALERT,213.74,299.07,60.002,1503972905,"201051344000853","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,829795.2,829795.2,20161,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972946,2406750.00
08/28/2017 22:15,2,0.000,ALERT,213.29,298.77,60.007,1503972905,"201051344000685","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,822949.4,822949.4,20175,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972948,2406751.00
08/28/2017 22:15,2,0.000,ALERT,213.06,298.17,60.039,1503972905,"201051344000917","219011344069620",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,819638.4,819638.4,20171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972950,2406752.00
08/28/2017 22:15,2,0.000,ALERT,213.29,299.07,59.996,1503972905,"201051344001145","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,827688.2,827688.2,20154,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972952,2406753.00
08/28/2017 22:15,2,0.000,ALERT,213.06,298.17,59.954,1503972905,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,816710.1,816710.1,20144,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972953,2406754.00
08/28/2017 22:15,2,0.000,ALERT,211.93,297.87,59.996,1503972905,"274151322000088","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1019595.6,1019595.6,20037,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972955,2406755.00
08/28/2017 22:15,2,0.000,ALERT,212.83,296.96,59.986,1503972905,"274151322000068","219011344069620",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,889383.7,889383.7,20461,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972957,2406756.00
08/28/2017 22:15,2,0.000,ALERT,212.83,298.77,59.991,1503972905,"201051344001135","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,812287.0,812287.0,20107,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972959,2406757.00
08/28/2017 22:15,2,0.000,ALERT,213.06,299.97,59.991,1503972905,"201051344000594","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,831831.6,831831.6,20141,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972961,2406758.00
08/28/2017 22:15,2,0.000,ALERT,213.06,298.47,59.996,1503972905,"201051344001203","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,822400.5,822400.5,20174,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972962,2406759.00
08/28/2017 22:15,2,0.000,ALERT,212.16,297.87,59.975,1503972905,"274151322000054","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,1035191.8,1035191.8,20009,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972964,2406760.00
08/28/2017 22:15,2,0.000,ALERT,213.51,299.07,59.986,1503972905,"201051344000867","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,816001.9,816001.9,20172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972966,2406761.00
08/28/2017 22:15,2,0.000,ALERT,213.06,298.47,59.986,1503972905,"201051344001093","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,819639.1,819639.1,20177,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972968,2406762.00
08/28/2017 22:15,2,0.000,ALERT,213.06,299.37,59.959,1503972905,"201051344000900","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,838077.5,838077.5,20177,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972970,2406763.00
08/28/2017 22:15,2,0.000,ALERT,213.51,298.77,60.034,1503972905,"201051344000648","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,824223.8,824223.8,20144,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972972,2406764.00
08/28/2017 22:15,2,0.000,ALERT,213.29,299.67,59.991,1503972905,"201051344000569","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,839618.0,839618.0,20117,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972974,2406765.00
08/28/2017 22:15,2,0.000,ALERT,213.29,299.67,60.018,1503972905,"201051344000983","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,830565.0,830565.0,20148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972975,2406766.00
08/28/2017 22:15,2,0.000,ALERT,213.29,298.77,59.991,1503972905,"201051344001158","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,814233.5,814233.5,20154,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972977,2406767.00
08/28/2017 22:15,2,0.000,ALERT,213.74,299.67,60.034,1503972905,"201051344000576","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,828813.6,828813.6,20169,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503972979,2406768.00
08/28/2017 22:15,2,0.000,ALERT,212.38,297.26,59.981,1503972905,"274151322000087","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,1010803.0,1010803.0,20275,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503972981,2406769.00
08/28/2017 22:30,2,0.000,ALERT,213.74,299.67,59.991,1503973804,"201051344000645","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,827715.8,827715.8,20136,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973806,2406770.00
08/28/2017 22:30,2,0.000,ALERT,212.38,298.17,60.007,1503973804,"274151322000085","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1029625.5,1029625.5,20030,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973807,2406771.00
08/28/2017 22:30,2,0.000,ALERT,213.96,299.37,60.007,1503973804,"201051344000633","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,814922.7,814922.7,20188,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973809,2406772.00
08/28/2017 22:30,2,0.000,ALERT,213.29,299.37,60.034,1503973804,"201051344000469","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,818985.2,818985.2,20154,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503973811,2406773.00
08/28/2017 22:30,2,0.000,ALERT,213.06,299.37,60.007,1503973804,"201051344000646","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,813115.7,813115.7,20142,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973813,2406774.00
08/28/2017 22:30,2,0.000,ALERT,212.16,297.87,60.007,1503973804,"274151322000052","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1073225.0,1073225.0,20026,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973814,2406775.00
08/28/2017 22:30,2,0.000,ALERT,213.51,299.67,60.028,1503973804,"201051344000585","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,827500.2,827500.2,20139,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973816,2406776.00
08/28/2017 22:30,2,0.000,ALERT,213.29,299.97,60.007,1503973804,"201051344001230","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,817547.1,817547.1,20186,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973818,2406777.00
08/28/2017 22:30,2,0.000,ALERT,213.96,300.57,60.039,1503973804,"201051344000582","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,806422.6,806422.6,20128,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973820,2406778.00
08/28/2017 22:30,2,0.000,ALERT,212.83,299.37,60.002,1503973804,"201051344000955","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,826830.6,826830.6,20151,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973822,2406779.00
08/28/2017 22:30,2,0.000,ALERT,212.38,298.17,60.002,1503973804,"274151322000094","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,888411.4,888411.4,20453,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973824,2406780.00
08/28/2017 22:30,2,0.000,ALERT,213.29,300.27,60.012,1503973804,"201051344000579","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,837360.3,837360.3,20151,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973826,2406781.00
08/28/2017 22:30,2,0.000,ALERT,213.29,300.27,60.007,1503973804,"201051344000890","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,820956.7,820956.7,20152,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973828,2406782.00
08/28/2017 22:30,2,0.000,ALERT,213.51,299.67,60.012,1503973804,"201051344000438","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,823153.7,823153.7,20135,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973829,2406783.00
08/28/2017 22:30,2,0.000,ALERT,213.51,299.07,59.996,1503973804,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,729372.2,729372.2,20182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973831,2406784.00
08/28/2017 22:30,2,0.000,ALERT,212.38,299.07,59.981,1503973804,"274151322000083","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1062340.5,1062340.5,20044,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503973833,2406785.00
08/28/2017 22:30,2,0.000,ALERT,213.06,298.47,60.007,1503973804,"274151322000076","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1134517.1,1134517.1,20029,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973835,2406786.00
08/28/2017 22:30,2,0.000,ALERT,213.06,300.27,60.028,1503973804,"201051344000868","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,817295.2,817295.2,20165,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503973837,2406787.00
08/28/2017 22:30,2,0.000,ALERT,211.93,299.07,59.996,1503973804,"274151322000095","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1123554.9,1123554.9,20058,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973838,2406788.00
08/28/2017 22:30,2,0.000,ALERT,213.06,299.37,60.007,1503973804,"201051344000988","219011344069620",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,701579.9,701579.9,20135,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973840,2406789.00
08/28/2017 22:30,2,0.000,ALERT,213.06,298.77,59.986,1503973804,"201051344001025","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,824333.6,824333.6,20134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973842,2406790.00
08/28/2017 22:30,2,0.000,ALERT,213.06,299.67,60.018,1503973804,"201051344000458","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,828312.7,828312.7,20131,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973844,2406791.00
08/28/2017 22:30,2,0.000,ALERT,213.74,299.37,60.002,1503973804,"201051344000853","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,829795.2,829795.2,20163,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973846,2406792.00
08/28/2017 22:30,2,0.000,ALERT,213.74,299.67,60.007,1503973804,"201051344000685","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,822949.4,822949.4,20177,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973847,2406793.00
08/28/2017 22:30,2,0.000,ALERT,213.29,299.07,60.012,1503973804,"201051344000917","219011344069620",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,819638.4,819638.4,20173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973849,2406794.00
08/28/2017 22:30,2,0.000,ALERT,213.74,299.97,60.002,1503973804,"201051344001145","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,827688.2,827688.2,20156,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973851,2406795.00
08/28/2017 22:30,2,0.000,ALERT,213.51,298.77,60.007,1503973804,"201051344000651","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,816710.1,816710.1,20146,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973853,2406796.00
08/28/2017 22:30,2,0.000,ALERT,211.93,298.47,60.002,1503973804,"274151322000088","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1019595.6,1019595.6,20039,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973855,2406797.00
08/28/2017 22:30,2,0.000,ALERT,212.83,297.87,60.002,1503973804,"274151322000068","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,889383.7,889383.7,20463,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973856,2406798.00
08/28/2017 22:30,2,0.000,ALERT,213.06,299.37,59.996,1503973804,"201051344001135","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,812287.0,812287.0,20109,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973858,2406799.00
08/28/2017 22:30,2,0.000,ALERT,213.06,300.27,59.991,1503973804,"201051344000594","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,831831.6,831831.6,20143,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973860,2406800.00
08/28/2017 22:30,2,0.000,ALERT,213.29,299.07,59.991,1503973804,"201051344001203","219011344069620",0.00,17.30,0,296.66,302.37,0.0,0.0,0.000,822400.5,822400.5,20176,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503973862,2406801.00
08/28/2017 22:30,2,0.000,ALERT,211.93,298.47,59.954,1503973804,"274151322000054","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1035191.8,1035191.8,20011,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973864,2406802.00
08/28/2017 22:30,2,0.000,ALERT,213.29,299.37,60.018,1503973804,"201051344000867","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,816001.9,816001.9,20174,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503973865,2406803.00
08/28/2017 22:30,2,0.000,ALERT,213.29,299.37,60.002,1503973804,"201051344001093","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,819639.1,819639.1,20179,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973867,2406804.00
08/28/2017 22:30,2,0.000,ALERT,213.06,299.67,59.965,1503973804,"201051344000900","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,838077.5,838077.5,20179,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503973869,2406805.00
08/28/2017 22:30,2,0.000,ALERT,213.29,299.07,59.996,1503973804,"201051344000648","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,824223.8,824223.8,20146,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973871,2406806.00
08/28/2017 22:30,2,0.000,ALERT,213.06,299.97,59.996,1503973804,"201051344000569","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,839618.0,839618.0,20119,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503973872,2406807.00
08/28/2017 22:30,2,0.000,ALERT,213.06,299.67,59.996,1503973804,"201051344000983","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,830565.0,830565.0,20150,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503973874,2406808.00
08/28/2017 22:30,2,0.000,ALERT,213.06,299.07,59.991,1503973804,"201051344001158","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,814233.5,814233.5,20156,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503973876,2406809.00
08/28/2017 22:30,2,0.000,ALERT,213.51,299.97,59.996,1503973804,"201051344000576","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,828813.6,828813.6,20171,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973878,2406810.00
08/28/2017 22:30,2,0.000,ALERT,212.38,297.57,59.959,1503973804,"274151322000087","219011344069620",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1010803.0,1010803.0,20277,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503973880,2406811.00
08/28/2017 22:45,2,0.000,ALERT,213.96,299.67,60.002,1503974703,"201051344000645","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,827715.8,827715.8,20138,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974705,2406812.00
08/28/2017 22:45,2,0.000,ALERT,212.83,299.07,60.002,1503974703,"274151322000085","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1029625.5,1029625.5,20032,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974707,2406813.00
08/28/2017 22:45,2,0.000,ALERT,213.96,299.37,60.007,1503974703,"201051344000633","219011344069620",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,814922.7,814922.7,20190,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974708,2406814.00
08/28/2017 22:45,2,0.000,ALERT,213.51,299.67,60.034,1503974703,"201051344000469","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,818985.2,818985.2,20156,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974710,2406815.00
08/28/2017 22:45,2,0.000,ALERT,213.06,299.37,59.996,1503974703,"201051344000646","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,813115.7,813115.7,20144,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503974712,2406816.00
08/28/2017 22:45,2,0.000,ALERT,212.38,299.07,60.002,1503974703,"274151322000052","219011344069620",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,1073225.0,1073225.0,20028,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974714,2406817.00
08/28/2017 22:45,2,0.000,ALERT,213.51,299.97,60.007,1503974703,"201051344000585","219011344069620",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,827500.2,827500.2,20141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974716,2406818.00
08/28/2017 22:45,2,0.000,ALERT,213.29,299.97,59.996,1503974703,"201051344001230","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,817547.1,817547.1,20188,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974717,2406819.00
08/28/2017 22:45,2,0.000,ALERT,213.74,300.57,60.039,1503974703,"201051344000582","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,806422.6,806422.6,20130,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974719,2406820.00
08/28/2017 22:45,2,0.000,ALERT,213.06,299.67,60.023,1503974703,"201051344000955","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,826830.6,826830.6,20153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974721,2406821.00
08/28/2017 22:45,2,0.000,ALERT,212.61,298.17,60.007,1503974703,"274151322000094","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,888411.4,888411.4,20455,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974723,2406822.00
08/28/2017 22:45,2,0.000,ALERT,213.51,300.57,60.002,1503974703,"201051344000579","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,837360.3,837360.3,20153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974725,2406823.00
08/28/2017 22:45,2,0.000,ALERT,213.06,299.97,60.028,1503974703,"201051344000890","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,820956.7,820956.7,20154,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974726,2406824.00
08/28/2017 22:45,2,0.000,ALERT,213.51,299.67,60.007,1503974703,"201051344000438","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,823153.7,823153.7,20137,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974728,2406825.00
08/28/2017 22:45,2,0.000,ALERT,213.51,299.07,60.002,1503974703,"201051344000417","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,729372.2,729372.2,20184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974730,2406826.00
08/28/2017 22:45,2,0.000,ALERT,212.83,299.37,60.007,1503974703,"274151322000083","219011344069620",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,1062340.5,1062340.5,20046,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974732,2406827.00
08/28/2017 22:45,2,0.000,ALERT,213.06,298.47,60.002,1503974703,"274151322000076","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,1134517.1,1134517.1,20031,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503974734,2406828.00
08/28/2017 22:45,2,0.000,ALERT,213.29,300.57,60.007,1503974703,"201051344000868","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,817295.2,817295.2,20167,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974735,2406829.00
08/28/2017 22:45,2,0.000,ALERT,212.61,299.37,59.996,1503974703,"274151322000095","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,1123554.9,1123554.9,20060,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974737,2406830.00
08/28/2017 22:45,2,0.000,ALERT,213.29,299.67,60.002,1503974703,"201051344000988","219011344069620",0.00,17.00,0,294.86,301.17,0.0,0.0,0.000,701579.9,701579.9,20137,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503974739,2406831.00
08/28/2017 22:45,2,0.000,ALERT,213.06,299.07,59.996,1503974703,"201051344001025","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,824333.6,824333.6,20136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974741,2406832.00
08/28/2017 22:45,2,0.000,ALERT,213.29,299.97,60.002,1503974703,"201051344000458","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,828312.7,828312.7,20133,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503974743,2406833.00
08/28/2017 22:45,2,0.000,ALERT,213.96,299.67,60.002,1503974703,"201051344000853","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,829795.2,829795.2,20165,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974745,2406834.00
08/28/2017 22:45,2,0.000,ALERT,213.74,299.67,60.002,1503974703,"201051344000685","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,822949.4,822949.4,20179,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974747,2406835.00
08/28/2017 22:45,2,0.000,ALERT,213.51,299.37,60.028,1503974703,"201051344000917","219011344069620",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,819638.4,819638.4,20175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974749,2406836.00
08/28/2017 22:45,2,0.000,ALERT,213.51,299.97,59.986,1503974703,"201051344001145","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,827688.2,827688.2,20158,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503974750,2406837.00
08/28/2017 22:45,2,0.000,ALERT,213.29,299.07,59.986,1503974703,"201051344000651","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,816710.1,816710.1,20148,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974752,2406838.00
08/28/2017 22:45,2,0.000,ALERT,212.16,298.77,59.991,1503974703,"274151322000088","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1019595.6,1019595.6,20041,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974754,2406839.00
08/28/2017 22:45,2,0.000,ALERT,213.29,297.87,59.965,1503974703,"274151322000068","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,889383.7,889383.7,20465,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974756,2406840.00
08/28/2017 22:45,2,0.000,ALERT,213.06,299.67,60.028,1503974703,"201051344001135","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,812287.0,812287.0,20111,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974757,2406841.00
08/28/2017 22:45,2,0.000,ALERT,213.29,300.57,59.959,1503974703,"201051344000594","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,831831.6,831831.6,20145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974759,2406842.00
08/28/2017 22:45,2,0.000,ALERT,213.51,299.37,59.986,1503974703,"201051344001203","219011344069620",0.00,17.00,0,296.66,302.68,0.0,0.0,0.000,822400.5,822400.5,20178,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974761,2406843.00
08/28/2017 22:45,2,0.000,ALERT,212.61,298.47,59.991,1503974703,"274151322000054","219011344069620",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,1035191.8,1035191.8,20013,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974763,2406844.00
08/28/2017 22:45,2,0.000,ALERT,213.51,299.37,59.996,1503974703,"201051344000867","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,816001.9,816001.9,20176,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974765,2406845.00
08/28/2017 22:45,2,0.000,ALERT,213.29,299.67,59.986,1503974703,"201051344001093","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,819639.1,819639.1,20181,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503974767,2406846.00
08/28/2017 22:45,2,0.000,ALERT,213.29,299.97,60.023,1503974703,"201051344000900","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,838077.5,838077.5,20181,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503974768,2406847.00
08/28/2017 22:45,2,0.000,ALERT,213.51,299.07,59.991,1503974703,"201051344000648","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,824223.8,824223.8,20148,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974770,2406848.00
08/28/2017 22:45,2,0.000,ALERT,213.51,300.27,59.986,1503974703,"201051344000569","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,839618.0,839618.0,20121,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974772,2406849.00
08/28/2017 22:45,2,0.000,ALERT,213.29,299.97,59.986,1503974703,"201051344000983","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,830565.0,830565.0,20152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974774,2406850.00
08/28/2017 22:45,2,0.000,ALERT,213.29,299.37,59.986,1503974703,"201051344001158","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,814233.5,814233.5,20158,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974776,2406851.00
08/28/2017 22:45,2,0.000,ALERT,213.74,299.97,59.981,1503974703,"201051344000576","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,828813.6,828813.6,20173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974777,2406852.00
08/28/2017 22:45,2,0.000,ALERT,212.83,297.57,59.986,1503974703,"274151322000087","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1010803.0,1010803.0,20279,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503974779,2406853.00
08/28/2017 23:00,2,0.000,ALERT,214.19,300.57,59.975,1503975603,"201051344000645","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,827715.8,827715.8,20140,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975605,2406854.00
08/28/2017 23:00,2,0.000,ALERT,213.06,298.77,59.954,1503975603,"274151322000085","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1029625.5,1029625.5,20034,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975607,2406855.00
08/28/2017 23:00,2,0.000,ALERT,214.64,300.57,59.928,1503975603,"201051344000633","219011344069620",0.00,16.30,0,296.06,301.47,0.0,0.0,0.000,814922.7,814922.7,20192,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975609,2406856.00
08/28/2017 23:00,2,0.000,ALERT,213.96,300.57,59.954,1503975603,"201051344000469","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,818985.2,818985.2,20158,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975611,2406857.00
08/28/2017 23:00,2,0.000,ALERT,213.51,299.97,59.938,1503975603,"201051344000646","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,813115.7,813115.7,20146,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503975613,2406858.00
08/28/2017 23:00,2,0.000,ALERT,212.61,299.37,59.912,1503975603,"274151322000052","219011344069620",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1073225.0,1073225.0,20030,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503975615,2406859.00
08/28/2017 23:00,2,0.000,ALERT,213.96,300.27,59.959,1503975603,"201051344000585","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,827500.2,827500.2,20143,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503975616,2406860.00
