ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/28/2017 23:00,2,0.000,ALERT,213.74,300.57,59.954,1503975603,"201051344001230","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,817547.1,817547.1,20190,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975618,2406861.00
08/28/2017 23:00,2,0.000,ALERT,214.19,301.17,59.954,1503975603,"201051344000582","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,806422.6,806422.6,20132,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975620,2406862.00
08/28/2017 23:00,2,0.000,ALERT,213.29,300.27,59.975,1503975603,"201051344000955","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,826830.6,826830.6,20155,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975622,2406863.00
08/28/2017 23:00,2,0.000,ALERT,212.83,298.77,59.959,1503975603,"274151322000094","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,888411.4,888411.4,20457,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975623,2406864.00
08/28/2017 23:00,2,0.000,ALERT,213.96,301.17,59.965,1503975603,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,837360.3,837360.3,20155,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975625,2406865.00
08/28/2017 23:00,2,0.000,ALERT,213.74,300.57,60.007,1503975603,"201051344000890","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,820956.7,820956.7,20156,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975627,2406866.00
08/28/2017 23:00,2,0.000,ALERT,213.96,299.97,59.954,1503975603,"201051344000438","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,823153.7,823153.7,20139,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975629,2406867.00
08/28/2017 23:00,2,0.000,ALERT,213.96,299.37,59.959,1503975603,"201051344000417","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,729372.2,729372.2,20186,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503975631,2406868.00
08/28/2017 23:00,2,0.000,ALERT,213.06,299.37,59.975,1503975603,"274151322000083","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,1062340.5,1062340.5,20048,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975632,2406869.00
08/28/2017 23:00,2,0.000,ALERT,213.29,299.07,59.949,1503975603,"274151322000076","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,1134517.1,1134517.1,20033,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975634,2406870.00
08/28/2017 23:00,2,0.000,ALERT,213.74,301.47,59.954,1503975603,"201051344000868","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,817295.2,817295.2,20169,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975636,2406871.00
08/28/2017 23:00,2,0.000,ALERT,212.83,300.27,59.949,1503975603,"274151322000095","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,1123554.9,1123554.9,20062,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975638,2406872.00
08/28/2017 23:00,2,0.000,ALERT,213.74,300.87,59.965,1503975603,"201051344000988","219011344069620",0.00,16.70,0,295.76,302.07,0.0,0.0,0.000,701579.9,701579.9,20139,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975640,2406873.00
08/28/2017 23:00,2,0.000,ALERT,213.74,299.37,59.965,1503975603,"201051344001025","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,824333.6,824333.6,20138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975642,2406874.00
08/28/2017 23:00,2,0.000,ALERT,213.74,300.87,59.970,1503975603,"201051344000458","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,828312.7,828312.7,20135,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975643,2406875.00
08/28/2017 23:00,2,0.000,ALERT,214.41,300.87,59.959,1503975603,"201051344000853","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,829795.2,829795.2,20167,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975645,2406876.00
08/28/2017 23:00,2,0.000,ALERT,214.19,299.97,59.996,1503975603,"201051344000685","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,822949.4,822949.4,20181,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503975647,2406877.00
08/28/2017 23:00,2,0.000,ALERT,213.96,299.67,59.970,1503975603,"201051344000917","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,819638.4,819638.4,20177,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975649,2406878.00
08/28/2017 23:00,2,0.000,ALERT,213.96,300.27,59.981,1503975603,"201051344001145","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,827688.2,827688.2,20160,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975651,2406879.00
08/28/2017 23:00,2,0.000,ALERT,213.96,299.37,59.970,1503975603,"201051344000651","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,816710.1,816710.1,20150,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975652,2406880.00
08/28/2017 23:00,2,0.000,ALERT,212.61,299.07,59.959,1503975603,"274151322000088","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,1019595.6,1019595.6,20043,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503975654,2406881.00
08/28/2017 23:00,2,0.000,ALERT,213.51,298.77,59.970,1503975603,"274151322000068","219011344069620",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,889383.7,889383.7,20467,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975656,2406882.00
08/28/2017 23:00,2,0.000,ALERT,213.51,299.97,59.970,1503975603,"201051344001135","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,812287.0,812287.0,20113,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975658,2406883.00
08/28/2017 23:00,2,0.000,ALERT,213.51,301.17,59.975,1503975603,"201051344000594","219011344069620",0.00,17.00,0,297.57,302.68,0.0,0.0,0.000,831831.6,831831.6,20147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975660,2406884.00
08/28/2017 23:00,2,0.000,ALERT,213.96,299.97,59.954,1503975603,"201051344001203","219011344069620",0.00,17.00,0,297.87,303.58,0.0,0.0,0.000,822400.5,822400.5,20180,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975661,2406885.00
08/28/2017 23:00,2,0.000,ALERT,212.83,299.97,59.996,1503975603,"274151322000054","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,1035191.8,1035191.8,20015,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975663,2406886.00
08/28/2017 23:00,2,0.000,ALERT,214.19,300.57,59.933,1503975603,"201051344000867","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,816001.9,816001.9,20178,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975665,2406887.00
08/28/2017 23:00,2,0.000,ALERT,213.74,299.97,59.975,1503975603,"201051344001093","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,819639.1,819639.1,20183,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975667,2406888.00
08/28/2017 23:00,2,0.000,ALERT,213.74,300.87,59.981,1503975603,"201051344000900","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,838077.5,838077.5,20183,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975669,2406889.00
08/28/2017 23:00,2,0.000,ALERT,213.96,299.97,59.986,1503975603,"201051344000648","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,824223.8,824223.8,20150,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503975671,2406890.00
08/28/2017 23:00,2,0.000,ALERT,213.96,301.47,59.986,1503975603,"201051344000569","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,839618.0,839618.0,20123,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975672,2406891.00
08/28/2017 23:00,2,0.000,ALERT,213.96,301.17,59.981,1503975603,"201051344000983","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,830565.0,830565.0,20154,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975674,2406892.00
08/28/2017 23:00,2,0.000,ALERT,213.96,300.57,59.965,1503975603,"201051344001158","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,814233.5,814233.5,20160,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975676,2406893.00
08/28/2017 23:00,2,0.000,ALERT,214.41,301.17,59.981,1503975603,"201051344000576","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,828813.6,828813.6,20175,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503975678,2406894.00
08/28/2017 23:00,2,0.000,ALERT,213.06,298.47,60.002,1503975603,"274151322000087","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,1010803.0,1010803.0,20281,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503975680,2406895.00
08/28/2017 23:15,2,0.000,ALERT,214.41,300.57,59.917,1503976503,"201051344000645","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,827715.8,827715.8,20142,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976505,2406896.00
08/28/2017 23:15,2,0.000,ALERT,213.29,299.67,59.949,1503976503,"274151322000085","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,1029625.5,1029625.5,20036,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503976507,2406897.00
08/28/2017 23:15,2,0.000,ALERT,214.64,300.57,59.944,1503976503,"201051344000633","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,814922.7,814922.7,20194,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976509,2406898.00
08/28/2017 23:15,2,0.000,ALERT,214.19,300.57,59.944,1503976503,"201051344000469","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,818985.2,818985.2,20160,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976511,2406899.00
08/28/2017 23:15,2,0.000,ALERT,213.51,300.27,59.970,1503976503,"201051344000646","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,813115.7,813115.7,20148,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503976513,2406900.00
08/28/2017 23:15,2,0.000,ALERT,212.61,299.07,59.938,1503976503,"274151322000052","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,1073225.0,1073225.0,20032,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976514,2406901.00
08/28/2017 23:15,2,0.000,ALERT,214.19,300.87,59.965,1503976503,"201051344000585","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,827500.2,827500.2,20145,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976516,2406902.00
08/28/2017 23:15,2,0.000,ALERT,213.96,300.87,59.954,1503976503,"201051344001230","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,817547.1,817547.1,20192,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976518,2406903.00
08/28/2017 23:15,2,0.000,ALERT,214.41,301.47,59.949,1503976503,"201051344000582","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,806422.6,806422.6,20134,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976520,2406904.00
08/28/2017 23:15,2,0.000,ALERT,213.74,300.57,59.954,1503976503,"201051344000955","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,826830.6,826830.6,20157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976521,2406905.00
08/28/2017 23:15,2,0.000,ALERT,213.06,299.07,59.949,1503976503,"274151322000094","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,888411.4,888411.4,20459,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976523,2406906.00
08/28/2017 23:15,2,0.000,ALERT,213.96,301.47,59.981,1503976503,"201051344000579","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,837360.3,837360.3,20157,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976525,2406907.00
08/28/2017 23:15,2,0.000,ALERT,213.96,301.17,59.954,1503976503,"201051344000890","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,820956.7,820956.7,20158,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976527,2406908.00
08/28/2017 23:15,2,0.000,ALERT,214.19,300.57,59.949,1503976503,"201051344000438","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,823153.7,823153.7,20141,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976529,2406909.00
08/28/2017 23:15,2,0.000,ALERT,214.19,300.27,59.938,1503976503,"201051344000417","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,729372.2,729372.2,20188,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503976531,2406910.00
08/28/2017 23:15,2,0.000,ALERT,213.06,300.27,59.954,1503976503,"274151322000083","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,1062340.5,1062340.5,20050,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976532,2406911.00
08/28/2017 23:15,2,0.000,ALERT,213.51,299.37,59.970,1503976503,"274151322000076","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,1134517.1,1134517.1,20035,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976534,2406912.00
08/28/2017 23:15,2,0.000,ALERT,213.96,301.77,59.959,1503976503,"201051344000868","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,817295.2,817295.2,20171,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976537,2406913.00
08/28/2017 23:15,2,0.000,ALERT,213.06,300.57,59.959,1503976503,"274151322000095","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,1123554.9,1123554.9,20064,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976539,2406914.00
08/28/2017 23:15,2,0.000,ALERT,213.74,300.87,59.959,1503976503,"201051344000988","219011344069620",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,701579.9,701579.9,20141,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976541,2406915.00
08/28/2017 23:15,2,0.000,ALERT,213.96,299.97,59.933,1503976503,"201051344001025","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,824333.6,824333.6,20140,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976542,2406916.00
08/28/2017 23:15,2,0.000,ALERT,213.96,301.17,59.959,1503976503,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,828312.7,828312.7,20137,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976544,2406917.00
08/28/2017 23:15,2,0.000,ALERT,214.64,301.17,59.949,1503976503,"201051344000853","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,829795.2,829795.2,20169,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976546,2406918.00
08/28/2017 23:15,2,0.000,ALERT,214.41,300.87,59.965,1503976503,"201051344000685","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,822949.4,822949.4,20183,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976548,2406919.00
08/28/2017 23:15,2,0.000,ALERT,214.19,300.27,59.954,1503976503,"201051344000917","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,819638.4,819638.4,20179,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976550,2406920.00
08/28/2017 23:15,2,0.000,ALERT,214.41,301.17,59.959,1503976503,"201051344001145","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,827688.2,827688.2,20162,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976551,2406921.00
08/28/2017 23:15,2,0.000,ALERT,214.19,300.27,59.954,1503976503,"201051344000651","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,816710.1,816710.1,20152,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976553,2406922.00
08/28/2017 23:15,2,0.000,ALERT,212.61,299.37,59.954,1503976503,"274151322000088","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,1019595.6,1019595.6,20045,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976555,2406923.00
08/28/2017 23:15,2,0.000,ALERT,213.51,298.77,59.954,1503976503,"274151322000068","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,889383.7,889383.7,20469,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976557,2406924.00
08/28/2017 23:15,2,0.000,ALERT,213.74,300.57,59.986,1503976503,"201051344001135","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,812287.0,812287.0,20115,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503976559,2406925.00
08/28/2017 23:15,2,0.000,ALERT,213.74,301.47,59.949,1503976503,"201051344000594","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,831831.6,831831.6,20149,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976560,2406926.00
08/28/2017 23:15,2,0.000,ALERT,214.19,300.27,59.954,1503976503,"201051344001203","219011344069620",0.00,16.70,0,298.17,303.58,0.0,0.0,0.000,822400.5,822400.5,20182,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976562,2406927.00
08/28/2017 23:15,2,0.000,ALERT,213.06,299.67,59.933,1503976503,"274151322000054","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,1035191.8,1035191.8,20017,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976564,2406928.00
08/28/2017 23:15,2,0.000,ALERT,214.19,300.57,59.954,1503976503,"201051344000867","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,816001.9,816001.9,20180,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976566,2406929.00
08/28/2017 23:15,2,0.000,ALERT,214.19,300.87,59.954,1503976503,"201051344001093","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,819639.1,819639.1,20185,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976567,2406930.00
08/28/2017 23:15,2,0.000,ALERT,213.74,300.57,59.954,1503976503,"201051344000900","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,838077.5,838077.5,20185,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976569,2406931.00
08/28/2017 23:15,2,0.000,ALERT,214.19,300.27,59.981,1503976503,"201051344000648","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,824223.8,824223.8,20152,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976571,2406932.00
08/28/2017 23:15,2,0.000,ALERT,213.96,301.47,59.954,1503976503,"201051344000569","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,839618.0,839618.0,20125,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976573,2406933.00
08/28/2017 23:15,2,0.000,ALERT,214.19,301.17,59.949,1503976503,"201051344000983","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,830565.0,830565.0,20156,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503976575,2406934.00
08/28/2017 23:15,2,0.000,ALERT,213.96,300.57,59.949,1503976503,"201051344001158","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,814233.5,814233.5,20162,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976577,2406935.00
08/28/2017 23:15,2,0.000,ALERT,214.41,301.17,59.949,1503976503,"201051344000576","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,828813.6,828813.6,20177,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503976578,2406936.00
08/28/2017 23:15,2,0.000,ALERT,213.06,299.07,59.944,1503976503,"274151322000087","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1010803.0,1010803.0,20283,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503976580,2406937.00
08/28/2017 23:30,2,0.000,ALERT,213.74,299.97,59.991,1503977403,"201051344000645","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,827715.8,827715.8,20144,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977405,2406938.00
08/28/2017 23:30,2,0.000,ALERT,212.83,299.67,59.986,1503977403,"274151322000085","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1029625.5,1029625.5,20038,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977407,2406939.00
08/28/2017 23:30,2,0.000,ALERT,213.74,299.67,59.949,1503977403,"201051344000633","219011344069620",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,814922.7,814922.7,20196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977409,2406940.00
08/28/2017 23:30,2,0.000,ALERT,213.51,300.27,59.954,1503977403,"201051344000469","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,818985.2,818985.2,20162,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977410,2406941.00
08/28/2017 23:30,2,0.000,ALERT,213.06,299.97,59.981,1503977403,"201051344000646","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,813115.7,813115.7,20150,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977412,2406942.00
08/28/2017 23:30,2,0.000,ALERT,212.38,299.37,59.986,1503977403,"274151322000052","219011344069620",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,1073225.0,1073225.0,20034,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977414,2406943.00
08/28/2017 23:30,2,0.000,ALERT,213.51,299.97,59.959,1503977403,"201051344000585","219011344069620",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,827500.2,827500.2,20147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977416,2406944.00
08/28/2017 23:30,2,0.000,ALERT,213.29,300.27,59.975,1503977403,"201051344001230","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,817547.1,817547.1,20194,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977418,2406945.00
08/28/2017 23:30,2,0.000,ALERT,213.96,300.87,59.996,1503977403,"201051344000582","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,806422.6,806422.6,20136,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977420,2406946.00
08/28/2017 23:30,2,0.000,ALERT,213.06,300.27,59.959,1503977403,"201051344000955","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,826830.6,826830.6,20159,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977421,2406947.00
08/28/2017 23:30,2,0.000,ALERT,212.61,298.77,59.954,1503977403,"274151322000094","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,888411.4,888411.4,20461,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977423,2406948.00
08/28/2017 23:30,2,0.000,ALERT,213.29,300.87,59.959,1503977403,"201051344000579","219011344069620",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,837360.3,837360.3,20159,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977425,2406949.00
08/28/2017 23:30,2,0.000,ALERT,213.29,300.57,59.959,1503977403,"201051344000890","219011344069620",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,820956.7,820956.7,20160,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977427,2406950.00
08/28/2017 23:30,2,0.000,ALERT,213.51,299.67,59.954,1503977403,"201051344000438","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,823153.7,823153.7,20143,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977428,2406951.00
08/28/2017 23:30,2,0.000,ALERT,213.51,299.37,59.959,1503977403,"201051344000417","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,729372.2,729372.2,20190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977430,2406952.00
08/28/2017 23:30,2,0.000,ALERT,212.61,299.07,59.949,1503977403,"274151322000083","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,1062340.5,1062340.5,20052,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977432,2406953.00
08/28/2017 23:30,2,0.000,ALERT,213.29,299.07,59.970,1503977403,"274151322000076","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,1134517.1,1134517.1,20037,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977434,2406954.00
08/28/2017 23:30,2,0.000,ALERT,213.29,300.87,59.965,1503977403,"201051344000868","219011344069620",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,817295.2,817295.2,20173,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977436,2406955.00
08/28/2017 23:30,2,0.000,ALERT,212.61,299.67,59.959,1503977403,"274151322000095","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,1123554.9,1123554.9,20066,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977438,2406956.00
08/28/2017 23:30,2,0.000,ALERT,213.29,300.27,59.922,1503977403,"201051344000988","219011344069620",0.00,16.70,0,295.16,302.68,0.0,0.0,0.000,701579.9,701579.9,20143,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977439,2406957.00
08/28/2017 23:30,2,0.000,ALERT,213.06,299.37,59.965,1503977403,"201051344001025","219011344069620",0.00,16.00,0,296.66,302.68,0.0,0.0,0.000,824333.6,824333.6,20142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977441,2406958.00
08/28/2017 23:30,2,0.000,ALERT,213.29,300.57,59.970,1503977403,"201051344000458","219011344069620",0.00,17.30,0,297.57,303.58,0.0,0.0,0.000,828312.7,828312.7,20139,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977443,2406959.00
08/28/2017 23:30,2,0.000,ALERT,213.96,300.27,59.965,1503977403,"201051344000853","219011344069620",0.00,16.30,0,297.26,302.98,0.0,0.0,0.000,829795.2,829795.2,20171,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977445,2406960.00
08/28/2017 23:30,2,0.000,ALERT,213.74,300.27,59.970,1503977403,"201051344000685","219011344069620",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,822949.4,822949.4,20185,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977446,2406961.00
08/28/2017 23:30,2,0.000,ALERT,213.51,299.67,59.970,1503977403,"201051344000917","219011344069620",0.00,17.30,0,295.76,301.77,0.0,0.0,0.000,819638.4,819638.4,20181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977448,2406962.00
08/28/2017 23:30,2,0.000,ALERT,213.74,300.57,59.965,1503977403,"201051344001145","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,827688.2,827688.2,20164,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977450,2406963.00
08/28/2017 23:30,2,0.000,ALERT,213.51,299.37,59.959,1503977403,"201051344000651","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,816710.1,816710.1,20154,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977452,2406964.00
08/28/2017 23:30,2,0.000,ALERT,212.38,299.37,59.959,1503977403,"274151322000088","219011344069620",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,1019595.6,1019595.6,20047,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977454,2406965.00
08/28/2017 23:30,2,0.000,ALERT,213.29,298.77,59.959,1503977403,"274151322000068","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,889383.7,889383.7,20471,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977456,2406966.00
08/28/2017 23:30,2,0.000,ALERT,213.06,300.27,59.965,1503977403,"201051344001135","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,812287.0,812287.0,20117,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977457,2406967.00
08/28/2017 23:30,2,0.000,ALERT,213.29,301.17,59.965,1503977403,"201051344000594","219011344069620",0.00,16.70,0,297.26,302.98,0.0,0.0,0.000,831831.6,831831.6,20151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977459,2406968.00
08/28/2017 23:30,2,0.000,ALERT,213.51,299.97,60.007,1503977403,"201051344001203","219011344069620",0.00,16.30,0,296.96,303.88,0.0,0.0,0.000,822400.5,822400.5,20184,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977461,2406969.00
08/28/2017 23:30,2,0.000,ALERT,212.61,299.37,59.954,1503977403,"274151322000054","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,1035191.8,1035191.8,20019,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977463,2406970.00
08/28/2017 23:30,2,0.000,ALERT,213.74,300.27,59.938,1503977403,"201051344000867","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,816001.9,816001.9,20182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977464,2406971.00
08/28/2017 23:30,2,0.000,ALERT,213.51,299.97,59.959,1503977403,"201051344001093","219011344069620",0.00,17.00,0,296.96,302.07,0.0,0.0,0.000,819639.1,819639.1,20187,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977466,2406972.00
08/28/2017 23:30,2,0.000,ALERT,213.51,300.57,59.949,1503977403,"201051344000900","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,838077.5,838077.5,20187,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977468,2406973.00
08/28/2017 23:30,2,0.000,ALERT,213.51,299.67,59.970,1503977403,"201051344000648","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,824223.8,824223.8,20154,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977470,2406974.00
08/28/2017 23:30,2,0.000,ALERT,213.51,300.87,59.975,1503977403,"201051344000569","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,839618.0,839618.0,20127,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977472,2406975.00
08/28/2017 23:30,2,0.000,ALERT,213.51,300.87,59.975,1503977403,"201051344000983","219011344069620",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,830565.0,830565.0,20158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977473,2406976.00
08/28/2017 23:30,2,0.000,ALERT,213.51,299.97,59.970,1503977403,"201051344001158","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,814233.5,814233.5,20164,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503977475,2406977.00
08/28/2017 23:30,2,0.000,ALERT,213.96,300.87,59.928,1503977403,"201051344000576","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,828813.6,828813.6,20179,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977477,2406978.00
08/28/2017 23:30,2,0.000,ALERT,212.83,299.07,59.965,1503977403,"274151322000087","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1010803.0,1010803.0,20285,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503977479,2406979.00
08/28/2017 23:45,2,0.000,ALERT,214.19,300.87,59.996,1503978303,"201051344000645","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,827715.8,827715.8,20146,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978305,2406980.00
08/28/2017 23:45,2,0.000,ALERT,213.29,299.97,59.970,1503978303,"274151322000085","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,1029625.5,1029625.5,20040,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978307,2406981.00
08/28/2017 23:45,2,0.000,ALERT,214.41,300.57,59.933,1503978303,"201051344000633","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,814922.7,814922.7,20198,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978309,2406982.00
08/28/2017 23:45,2,0.000,ALERT,213.96,300.87,59.970,1503978303,"201051344000469","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,818985.2,818985.2,20164,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978311,2406983.00
08/28/2017 23:45,2,0.000,ALERT,213.51,300.87,59.975,1503978303,"201051344000646","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,813115.7,813115.7,20152,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978313,2406984.00
08/28/2017 23:45,2,0.000,ALERT,212.83,300.27,59.965,1503978303,"274151322000052","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,1073225.0,1073225.0,20036,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978315,2406985.00
08/28/2017 23:45,2,0.000,ALERT,214.19,301.17,59.954,1503978303,"201051344000585","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,827500.2,827500.2,20149,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978316,2406986.00
08/28/2017 23:45,2,0.000,ALERT,213.74,301.17,59.970,1503978303,"201051344001230","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,817547.1,817547.1,20196,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503978318,2406987.00
08/28/2017 23:45,2,0.000,ALERT,214.41,301.77,59.981,1503978303,"201051344000582","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,806422.6,806422.6,20138,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978320,2406988.00
08/28/2017 23:45,2,0.000,ALERT,213.51,300.87,59.970,1503978303,"201051344000955","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,826830.6,826830.6,20161,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978322,2406989.00
08/28/2017 23:45,2,0.000,ALERT,213.06,299.37,59.975,1503978303,"274151322000094","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,888411.4,888411.4,20463,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978324,2406990.00
08/28/2017 23:45,2,0.000,ALERT,213.74,301.77,59.970,1503978303,"201051344000579","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,837360.3,837360.3,20161,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978325,2406991.00
08/28/2017 23:45,2,0.000,ALERT,213.74,301.47,59.970,1503978303,"201051344000890","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,820956.7,820956.7,20162,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978327,2406992.00
08/28/2017 23:45,2,0.000,ALERT,213.96,300.87,59.965,1503978303,"201051344000438","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,823153.7,823153.7,20145,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503978329,2406993.00
08/28/2017 23:45,2,0.000,ALERT,214.19,300.27,59.970,1503978303,"201051344000417","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,729372.2,729372.2,20192,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978331,2406994.00
08/28/2017 23:45,2,0.000,ALERT,213.06,300.27,59.965,1503978303,"274151322000083","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,1062340.5,1062340.5,20054,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978333,2406995.00
08/28/2017 23:45,2,0.000,ALERT,213.51,299.37,59.975,1503978303,"274151322000076","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,1134517.1,1134517.1,20039,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978334,2406996.00
08/28/2017 23:45,2,0.000,ALERT,213.74,301.77,59.970,1503978303,"201051344000868","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,817295.2,817295.2,20175,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978336,2406997.00
08/28/2017 23:45,2,0.000,ALERT,212.83,300.57,59.975,1503978303,"274151322000095","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,1123554.9,1123554.9,20068,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978338,2406998.00
08/28/2017 23:45,2,0.000,ALERT,213.51,300.87,59.981,1503978303,"201051344000988","219011344069620",0.00,16.70,0,296.06,302.37,0.0,0.0,0.000,701579.9,701579.9,20145,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978340,2406999.00
08/28/2017 23:45,2,0.000,ALERT,213.74,299.97,59.970,1503978303,"201051344001025","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,824333.6,824333.6,20144,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978342,2407000.00
08/28/2017 23:45,2,0.000,ALERT,213.74,301.17,60.023,1503978303,"201051344000458","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,828312.7,828312.7,20141,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978343,2407001.00
08/28/2017 23:45,2,0.000,ALERT,214.41,300.87,59.975,1503978303,"201051344000853","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,829795.2,829795.2,20173,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978345,2407002.00
08/28/2017 23:45,2,0.000,ALERT,214.19,300.87,59.981,1503978303,"201051344000685","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,822949.4,822949.4,20187,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503978347,2407003.00
08/28/2017 23:45,2,0.000,ALERT,213.96,300.27,59.970,1503978303,"201051344000917","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,819638.4,819638.4,20183,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503978349,2407004.00
08/28/2017 23:45,2,0.000,ALERT,214.19,301.17,59.975,1503978303,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,827688.2,827688.2,20166,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978351,2407005.00
08/28/2017 23:45,2,0.000,ALERT,213.96,300.27,59.975,1503978303,"201051344000651","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,816710.1,816710.1,20156,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978353,2407006.00
08/28/2017 23:45,2,0.000,ALERT,212.61,299.97,59.981,1503978303,"274151322000088","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,1019595.6,1019595.6,20049,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978354,2407007.00
08/28/2017 23:45,2,0.000,ALERT,213.74,299.07,59.975,1503978303,"274151322000068","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,889383.7,889383.7,20473,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978356,2407008.00
08/28/2017 23:45,2,0.000,ALERT,213.51,300.87,59.965,1503978303,"201051344001135","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,812287.0,812287.0,20119,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978358,2407009.00
08/28/2017 23:45,2,0.000,ALERT,213.51,301.77,59.938,1503978303,"201051344000594","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,831831.6,831831.6,20153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503978360,2407010.00
08/28/2017 23:45,2,0.000,ALERT,214.19,300.57,60.002,1503978303,"201051344001203","219011344069620",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,822400.5,822400.5,20186,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503978361,2407011.00
08/28/2017 23:45,2,0.000,ALERT,212.83,299.97,59.970,1503978303,"274151322000054","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,1035191.8,1035191.8,20021,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978363,2407012.00
08/28/2017 23:45,2,0.000,ALERT,213.96,300.57,59.944,1503978303,"201051344000867","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,816001.9,816001.9,20184,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503978365,2407013.00
08/28/2017 23:45,2,0.000,ALERT,213.74,300.57,59.986,1503978303,"201051344001093","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,819639.1,819639.1,20189,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978367,2407014.00
08/28/2017 23:45,2,0.000,ALERT,213.74,300.87,60.018,1503978303,"201051344000900","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,838077.5,838077.5,20189,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978369,2407015.00
08/28/2017 23:45,2,0.000,ALERT,213.96,300.27,59.981,1503978303,"201051344000648","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,824223.8,824223.8,20156,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503978370,2407016.00
08/28/2017 23:45,2,0.000,ALERT,213.74,301.77,59.986,1503978303,"201051344000569","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,839618.0,839618.0,20129,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503978372,2407017.00
08/28/2017 23:45,2,0.000,ALERT,213.74,301.17,59.975,1503978303,"201051344000983","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,830565.0,830565.0,20160,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503978374,2407018.00
08/28/2017 23:45,2,0.000,ALERT,213.74,300.57,59.981,1503978303,"201051344001158","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,814233.5,814233.5,20166,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1503978376,2407019.00
08/28/2017 23:45,2,0.000,ALERT,214.19,301.47,59.975,1503978303,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,828813.6,828813.6,20181,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978378,2407020.00
08/28/2017 23:45,2,0.000,ALERT,213.29,299.67,59.959,1503978303,"274151322000087","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,1010803.0,1010803.0,20287,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1503978379,2407021.00
